Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,13.7,0.0
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,27.19,17.83
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,38.13,28.74
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,48.87,38.94
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,57.6,47.14
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,66.15,55.01
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,74.04,62.1
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,81.76,68.89
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,90.87,76.83
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,99.74,84.43
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,101.47,85.8
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,103.23,87.23
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,112.24,94.89
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,141.76,105.99
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,169.47,121.11
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,203.56,145.71
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,189.78,144.31
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,148.46,118.89
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,115.62,92.27
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,80.01,62.77
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,78.61,61.71
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,77.19,60.56
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,241.41,197.55
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,422.33,341.61
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,437.84,354.58
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,451.59,367.62
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,423.97,347.4
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,376.16,311.01
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,367.41,305.39
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,356.77,297.53
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,338.83,283.94
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,318.93,268.07
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,289.26,242.63
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,258.08,214.76
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,227.91,184.69
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,176.8,121.33
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,59.55,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,13.05,0.0
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,27.8,18.05
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,35.44,25.96
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,44.73,34.73
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,52.04,41.56
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,59.25,48.15
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,66.13,54.31
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,72.86,60.22
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,78.66,65.2
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,81.37,67.39
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,103.0,86.41
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,124.96,105.5
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,130.44,109.89
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,146.8,113.49
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,165.94,126.65
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,183.49,141.06
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,209.18,159.86
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,243.01,186.35
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,309.31,234.16
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,397.36,302.36
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,367.53,287.97
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,306.98,245.37
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,288.32,232.49
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,273.69,221.86
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,209.48,170.28
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,139.14,112.01
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,90.83,71.97
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,44.42,32.61
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,40.17,29.04
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,35.93,25.42
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,30.92,21.14
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,25.93,16.82
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,20.95,12.44
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,15.97,8.03
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,11.01,3.58
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,6.06,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.15,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,13.8,0.0
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,26.98,17.16
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,38.77,28.64
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,50.34,39.42
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,60.95,49.16
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,71.31,58.52
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,80.72,66.99
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,89.91,75.13
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,96.85,81.05
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,103.65,86.76
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,107.87,90.32
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,112.07,93.86
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,119.06,99.64
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,142.25,105.89
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,170.48,121.83
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,202.56,145.11
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,236.81,171.67
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,275.75,203.76
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,308.85,234.03
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,341.05,263.43
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,343.09,269.42
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,327.16,259.74
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,269.6,215.97
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,199.45,159.98
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,279.44,226.45
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,369.56,299.6
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,355.6,289.24
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,338.76,276.83
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,325.43,266.73
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,310.28,254.83
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,291.55,240.53
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,271.15,224.27
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,237.48,196.24
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,202.19,165.83
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,157.45,125.74
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,95.4,65.85
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,44.11,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,5.3,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,10.63,3.28
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,16.75,9.12
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,22.87,14.83
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,29.01,20.47
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,35.17,26.05
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,40.95,31.22
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,46.74,36.32
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,51.77,40.67
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,56.77,44.95
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,60.88,48.5
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,64.95,52.01
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,100.82,83.33
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,147.58,112.53
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,170.56,127.26
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,193.33,145.01
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,214.72,162.34
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,239.43,183.07
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,220.4,172.21
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,188.57,149.54
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,268.7,212.89
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,352.26,279.59
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,358.39,286.99
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,361.21,291.66
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,407.85,330.59
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,445.59,362.43
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,436.34,356.95
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,423.37,348.38
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,412.64,340.78
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,399.29,330.68
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,380.25,316.13
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,358.91,299.01
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,324.79,270.0
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,288.87,238.34
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,218.08,176.76
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,163.08,118.36
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,79.11,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,13.75,0.0
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,26.82,16.86
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,38.83,28.51
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,50.58,39.47
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,61.38,49.45
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,71.93,59.07
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,82.1,68.21
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,91.99,76.98
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,99.88,83.72
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,107.58,90.2
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,104.09,87.0
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,103.68,86.52
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,104.81,87.39
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,106.42,84.72
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,119.23,95.11
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,133.02,106.23
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,159.14,126.28
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,191.85,152.16
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,133.01,105.62
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,63.04,48.22
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,40.61,29.2
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,18.33,10.13
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,47.55,35.29
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,77.55,61.03
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,83.28,65.95
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,89.47,71.31
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,120.28,98.01
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,167.21,138.14
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,156.47,129.19
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,145.36,119.94
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,129.58,106.71
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,113.24,92.73
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,82.63,66.05
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,62.68,48.26
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,44.01,31.52
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,23.5,12.5
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,10.29,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,3.79,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,4.56,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,5.32,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,65.99,53.71
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,119.85,101.15
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,120.72,101.68
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,128.33,102.98
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,95.18,75.11
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,56.06,42.36
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,126.54,99.44
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,205.2,162.82
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,189.29,151.58
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,170.08,137.16
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,87.52,68.76
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,6.86,0.25
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,13.73,6.19
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,20.62,12.13
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,137.86,112.89
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,265.29,219.4
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,219.15,181.47
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,181.82,150.48
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,167.98,139.13
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,153.51,126.99
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,136.31,112.58
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,118.44,97.29
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,84.45,67.63
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,61.33,47.05
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,42.29,30.14
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,21.32,11.09
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,9.9,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,15.87,0.15
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,31.4,20.94
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,40.78,30.51
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,50.17,39.46
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,56.88,45.74
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,60.09,48.71
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,63.67,51.99
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,67.29,55.23
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,62.18,50.49
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,62.25,50.39
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,63.95,51.82
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,65.65,53.25
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,66.54,53.85
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,97.41,57.67
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,162.65,106.53
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,200.65,146.11
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,228.79,170.15
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,256.31,194.71
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,277.06,214.3
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,295.84,232.1
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,314.41,249.29
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,332.03,265.5
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,295.95,239.26
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,260.1,211.82
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,269.34,220.58
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,278.82,229.39
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,208.47,171.69
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,133.69,108.7
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,123.35,100.3
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,112.85,91.49
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,369.77,311.82
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,577.19,476.68
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,546.38,449.01
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,506.98,415.17
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,433.75,352.66
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,359.6,276.07
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,186.37,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,13.03,0.0
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,25.98,16.6
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,35.71,26.34
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,45.33,35.5
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,52.65,42.35
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,59.87,48.95
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,67.23,55.64
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,71.59,59.52
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,89.59,75.4
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,110.9,93.89
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,117.36,99.15
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,126.17,106.49
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,129.81,109.07
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,141.96,112.1
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,154.2,109.36
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,201.39,134.06
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,236.44,169.02
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,258.18,193.4
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,275.86,211.16
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,289.33,224.97
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,315.67,247.32
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,343.62,270.93
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,358.45,284.44
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,371.96,296.78
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,369.1,296.33
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,363.14,293.21
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,384.12,312.12
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,420.23,342.33
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,392.34,322.03
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,377.38,311.59
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,357.91,297.19
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,336.4,280.48
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,303.9,253.53
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,269.71,224.04
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,219.35,179.48
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,167.65,128.81
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,83.8,6.65
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,13.9,0.0
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,26.76,17.03
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,39.04,28.97
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,51.16,40.33
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,62.75,51.09
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,74.14,61.53
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,84.75,71.12
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,93.56,78.97
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,99.56,84.07
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,107.0,90.38
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,99.65,83.71
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,91.59,76.47
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,103.03,86.47
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,114.93,92.46
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,91.49,72.59
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,65.37,50.45
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,101.22,80.48
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,137.73,110.57
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,134.98,108.31
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,131.73,105.71
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,116.69,93.27
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,100.9,80.16
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,153.06,123.86
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,206.99,168.48
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,183.19,148.97
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,146.75,118.93
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,171.89,140.53
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,188.7,155.0
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,178.75,146.96
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,168.39,138.58
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,152.31,125.27
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,135.59,111.14
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,115.25,93.6
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,94.04,74.97
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,58.37,43.79
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,31.21,19.35
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,12.97,0.0
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,26.59,17.03
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,33.23,23.93
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,39.95,30.34
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,43.75,33.97
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,51.6,41.11
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,54.71,43.96
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,57.83,46.76
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,59.34,47.96
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,60.9,49.18
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,82.62,68.25
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,103.94,86.65
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,121.08,101.17
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,148.5,113.73
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,170.63,125.29
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,200.44,146.05
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,224.25,166.79
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,245.3,185.9
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,220.12,171.04
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,179.63,142.13
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,181.8,144.48
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,183.69,146.4
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,182.22,145.84
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,180.36,144.94
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,178.96,144.18
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,177.5,143.37
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,149.47,120.73
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,131.39,106.07
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,120.55,97.19
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,109.51,88.01
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,95.57,76.39
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,81.37,64.33
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,67.66,52.49
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,53.49,40.08
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,38.61,27.0
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,22.5,12.59
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,10.66,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,7.97,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,16.0,7.94
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,25.6,17.06
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,34.96,25.78
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,43.79,33.89
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,52.55,41.81
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,61.23,49.63
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,69.83,57.27
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,92.99,77.58
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,113.34,95.05
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,119.51,99.99
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,122.22,101.94
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,127.92,106.46
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,145.16,109.94
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,168.2,126.18
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,181.24,138.47
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,203.04,154.67
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,227.94,173.97
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,253.27,194.1
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,286.95,221.13
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,298.63,232.16
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,300.08,235.11
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,324.41,255.17
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,340.67,268.78
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,382.87,303.07
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,442.21,349.81
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,463.23,367.04
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,483.13,383.75
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,479.94,382.48
2016,1,11,15,0,464.0,107.0,0.3,16.0,263.0,474.03,379.12
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,459.21,369.81
