Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,174.41,101.28
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,233.06,147.37
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,290.72,198.53
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,346.51,249.86
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,399.03,298.79
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,449.72,345.46
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,496.41,388.08
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,540.22,427.26
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,579.82,462.8
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,616.41,495.2
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,651.45,524.63
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,679.13,547.95
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,699.9,565.71
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,716.74,580.22
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,727.74,589.03
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,734.83,594.9
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,728.11,591.11
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,717.21,584.04
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,696.62,568.58
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,672.27,549.38
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,621.87,509.78
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,568.11,465.15
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,490.76,398.13
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,405.13,302.1
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,203.76,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,9.9,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,22.58,13.54
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,34.83,25.51
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,48.27,38.14
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,61.58,50.52
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,73.87,61.68
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,86.06,72.53
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,94.55,80.04
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,104.83,89.04
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,114.92,97.6
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,124.79,105.86
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,127.16,107.69
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,134.99,114.31
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,146.52,124.13
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,167.03,132.14
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,178.19,140.74
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,179.63,143.17
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,201.99,160.54
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,227.85,181.09
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,253.84,202.04
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,281.69,224.82
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,294.84,236.4
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,307.54,247.6
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,336.59,271.88
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,379.36,306.92
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,516.55,416.48
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,660.14,527.03
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,680.18,542.67
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,696.42,556.7
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,708.3,566.42
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,716.48,573.34
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,708.99,569.23
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,697.42,562.05
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,674.02,544.65
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,653.34,528.48
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,602.77,490.43
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,549.57,447.88
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,462.18,375.27
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,375.13,285.35
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,191.12,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,7.87,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,16.48,0.0
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,25.23,15.95
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,34.06,24.88
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,39.83,30.5
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,45.65,35.97
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,49.69,39.67
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,58.15,47.26
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,61.51,50.12
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,64.86,52.92
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,68.27,55.73
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,71.6,58.45
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,73.1,59.53
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,74.61,60.62
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,75.38,61.06
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,115.87,68.0
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,171.79,100.51
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,227.78,144.01
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,278.03,196.24
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,304.25,227.96
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,325.17,248.61
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,343.3,266.15
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,347.16,272.02
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,337.06,266.23
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,380.85,301.78
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,419.8,333.38
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,453.71,361.29
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,503.47,400.91
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,364.53,293.95
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,196.38,158.28
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,152.47,123.12
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,120.92,96.9
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,109.58,87.85
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,98.1,78.49
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,84.7,67.24
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,71.03,55.58
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,57.0,43.54
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,42.5,30.88
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,28.57,18.58
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,16.01,7.1
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,7.98,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,7.87,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,16.52,0.45
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,24.92,15.73
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,33.41,24.15
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,38.86,29.48
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,48.07,38.05
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,52.45,42.03
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,56.82,45.89
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,59.85,48.45
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,62.88,50.95
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,66.34,53.79
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,69.71,56.52
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,71.25,57.75
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,72.79,58.98
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,73.87,59.69
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,116.33,67.48
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,172.7,100.34
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,233.81,147.53
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,287.64,193.36
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,340.55,239.79
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,391.06,284.35
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,439.94,326.66
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,485.9,365.28
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,529.76,401.08
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,568.85,432.59
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,605.06,461.17
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,638.79,487.58
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,665.17,508.36
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,608.22,468.23
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,526.57,409.76
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,517.01,405.65
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,504.24,398.05
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,490.16,390.04
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,473.49,379.71
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,450.26,364.04
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,424.69,345.76
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,385.59,315.88
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,344.71,282.79
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,288.49,234.8
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,231.9,179.32
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,120.67,2.77
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,9.05,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,18.93,3.18
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,28.82,19.22
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,38.72,28.98
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,45.1,35.14
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,51.53,41.14
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,55.1,44.3
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,58.76,47.4
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,61.8,49.96
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,70.13,57.15
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,70.41,57.14
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,70.81,57.25
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,72.37,58.37
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,73.91,59.47
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,75.0,60.19
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,120.02,68.75
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,183.5,107.21
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,240.29,150.74
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,295.73,197.58
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,350.19,244.74
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,402.36,290.22
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,452.89,333.38
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,498.87,371.68
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,544.26,408.14
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,512.56,389.41
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,439.95,338.97
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,564.29,434.52
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,678.06,518.89
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,698.3,534.6
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,714.66,548.66
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,725.67,558.71
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,732.85,566.24
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,727.02,564.23
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,717.11,559.31
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,697.76,547.98
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,674.69,533.13
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,634.41,504.22
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,585.45,466.57
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,500.41,398.36
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,415.23,319.36
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,216.16,46.78
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,8.65,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,18.25,4.32
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,26.22,17.07
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,34.3,24.98
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,39.35,29.88
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,48.18,37.98
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,52.21,41.53
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,56.25,44.97
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,59.31,47.54
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,62.35,50.03
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,65.12,52.26
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,67.84,54.41
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,69.08,55.25
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,70.31,56.1
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,78.72,63.15
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,124.02,71.28
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,180.25,104.38
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,236.28,147.77
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,290.77,194.18
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,344.4,241.14
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,395.95,286.78
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,445.83,330.2
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,492.05,369.07
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,536.04,405.0
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,539.15,410.71
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,518.59,398.12
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,536.95,414.45
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,552.36,427.93
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,526.94,410.91
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,478.77,377.03
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,619.07,485.03
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,733.52,567.4
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,631.47,494.91
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,507.77,404.66
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,486.06,390.76
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,461.93,373.15
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,425.74,346.12
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,387.76,316.01
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,333.2,270.64
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,277.75,218.4
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,145.93,49.8
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,8.26,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,19.09,5.94
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,26.97,17.66
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,34.98,25.4
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,39.72,29.97
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,44.55,34.44
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,48.37,37.78
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,52.2,41.02
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,54.67,43.05
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,62.95,50.15
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,65.75,52.37
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,68.45,54.48
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,70.29,55.84
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,72.04,57.12
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,73.9,58.49
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,123.09,68.25
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,181.09,102.57
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,238.89,147.37
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,295.66,195.74
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,351.36,244.43
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,404.4,291.24
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,455.71,335.77
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,504.41,377.15
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,550.91,415.71
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,591.81,449.16
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,629.69,479.58
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,662.67,504.82
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,692.17,526.99
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,715.09,546.23
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,734.26,561.32
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,744.83,569.51
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,759.07,580.38
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,755.55,579.31
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,747.97,575.48
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,725.91,561.93
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,700.0,544.97
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,654.84,513.8
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,606.48,478.01
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,521.22,412.01
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,446.0,344.96
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,234.3,105.13
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,9.83,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,20.62,7.86
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,29.31,19.59
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,38.08,27.95
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,43.78,33.33
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,49.54,38.58
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,53.53,42.11
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,62.27,49.72
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,65.16,52.06
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,68.05,54.37
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,66.4,52.69
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,71.7,57.05
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,73.82,58.62
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,75.84,60.11
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,77.03,60.89
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,127.13,70.74
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,185.28,105.47
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,243.28,150.25
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,300.02,198.26
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,355.62,246.39
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,408.26,292.1
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,459.15,335.36
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,506.97,374.71
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,552.59,411.14
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,593.27,442.9
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,630.97,471.58
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,663.04,495.56
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,691.62,516.57
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,714.02,533.22
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,732.67,545.69
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,743.82,554.0
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,758.76,565.01
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,755.52,565.71
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,748.23,563.77
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,727.03,552.73
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,702.0,538.21
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,657.08,507.51
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,608.93,472.29
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,527.45,409.95
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,455.91,347.44
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,299.56,154.05
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,105.24,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,9.83,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,20.77,8.81
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,28.72,19.12
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,36.78,26.75
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,41.82,31.51
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,50.83,39.59
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,55.23,43.45
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,59.62,47.18
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,62.25,49.31
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,64.9,51.39
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,66.7,52.71
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,68.5,54.04
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,80.38,63.97
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,96.7,77.51
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,100.27,80.18
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,144.8,91.84
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,191.43,114.77
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,249.19,153.44
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,296.06,201.21
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,323.56,232.28
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,368.96,267.47
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,425.66,311.68
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,490.45,361.84
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,557.49,413.22
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,598.31,446.29
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,636.16,476.77
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,666.48,501.14
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,693.12,522.58
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,670.82,508.92
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,630.98,482.92
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,585.79,452.7
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,543.89,423.56
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,544.09,427.12
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,541.7,428.16
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,514.69,410.4
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,485.26,390.15
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,446.53,361.41
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,405.98,329.54
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,347.59,281.53
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,288.65,228.81
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,169.89,97.96
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,10.23,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,21.6,10.13
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,29.53,19.93
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,37.54,27.58
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,42.92,32.65
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,48.35,37.58
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,56.71,44.95
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,61.02,48.61
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,63.96,50.99
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,66.89,53.33
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,69.27,55.14
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,71.62,56.92
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,73.13,57.98
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,74.64,59.03
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,75.98,59.94
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,137.12,78.12
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,194.59,113.3
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,252.04,157.99
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,307.99,205.21
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,363.17,252.74
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,415.91,298.55
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,467.02,342.12
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,515.02,381.48
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,560.94,418.04
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,601.64,450.59
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,639.38,480.21
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,671.8,505.43
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,700.77,527.8
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,723.26,544.62
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,748.92,561.99
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,737.22,554.84
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,720.14,544.55
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,613.4,473.16
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,485.01,380.69
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,440.58,351.02
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,413.75,332.2
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,377.94,305.33
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,340.53,275.77
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,308.97,248.5
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,257.72,202.98
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,138.21,84.73
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,10.23,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,21.62,10.76
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,29.19,19.69
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,36.88,26.93
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,45.45,34.77
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,50.9,39.68
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,59.3,47.04
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,70.89,57.02
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,64.99,51.64
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,64.84,51.29
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,73.88,58.86
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,76.03,60.41
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,84.68,67.65
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,93.06,74.62
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,101.79,81.69
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,153.24,98.77
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,193.16,118.07
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,249.87,157.32
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,305.96,205.22
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,360.63,252.92
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,391.42,285.3
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,402.7,300.37
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,419.38,316.4
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,420.88,320.06
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,447.61,342.52
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,485.59,372.66
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,518.96,398.91
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,552.5,425.24
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,473.75,368.54
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,385.74,303.34
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,365.01,289.14
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,342.07,272.34
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,328.84,263.81
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,314.24,253.93
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,289.22,235.34
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,263.1,215.29
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,231.5,190.14
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,198.47,162.88
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,156.36,126.61
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,112.16,87.55
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,52.88,31.5
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,6.29,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
