Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,13.38,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,21.32,9.84
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,29.37,20.12
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,35.71,26.38
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,45.64,35.59
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,50.19,39.78
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,54.77,43.85
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,58.32,46.78
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,61.85,49.61
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,64.44,51.66
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,67.0,53.66
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,75.79,61.05
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,77.95,62.64
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,79.58,63.78
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,81.14,64.85
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,116.63,76.13
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,176.36,111.09
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,227.58,147.99
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,279.42,190.47
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,329.52,234.28
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,377.51,276.43
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,442.33,328.01
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,513.21,384.53
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,562.26,424.93
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,608.46,462.08
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,608.66,464.74
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,589.52,452.42
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,676.33,518.6
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,756.54,578.51
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,780.83,596.39
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,801.31,612.45
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,822.3,627.88
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,831.45,635.3
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,769.6,594.42
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,707.21,553.04
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,684.87,539.46
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,658.9,522.28
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,625.17,499.58
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,588.62,473.42
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,523.62,423.39
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,456.84,369.02
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,362.46,287.88
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,259.76,144.13
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,98.96,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,13.38,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,22.36,11.26
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,34.48,24.42
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,42.37,32.0
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,50.24,39.28
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,55.81,44.4
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,61.34,49.33
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,60.11,48.07
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,64.06,51.34
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,70.42,56.66
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,76.51,61.66
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,74.44,59.45
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,80.44,64.21
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,82.05,65.41
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,83.57,66.57
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,111.77,67.63
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,174.26,97.53
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,236.14,141.83
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,297.64,192.27
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,357.51,243.37
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,416.14,293.24
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,472.28,340.33
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,526.53,384.49
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,576.56,423.82
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,623.99,459.89
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,667.14,492.15
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,707.14,521.36
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,740.64,546.1
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,770.43,567.77
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,794.43,584.68
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,814.51,599.32
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,826.31,607.66
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,842.73,619.3
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,841.2,622.84
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,835.42,623.91
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,816.3,615.73
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,793.16,604.41
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,753.77,581.92
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,710.83,555.12
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,643.93,507.77
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,568.03,449.61
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,451.41,353.16
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,328.87,196.9
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,131.36,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,14.95,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,22.47,12.09
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,33.01,23.41
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,39.91,30.03
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,46.87,36.44
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,51.62,40.75
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,56.38,44.92
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,64.38,51.74
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,67.7,54.3
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,70.41,56.39
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,73.09,58.43
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,74.9,59.7
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,76.71,60.97
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,78.02,61.82
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,79.33,62.67
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,116.98,71.37
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,176.23,100.72
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,234.87,143.04
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,293.38,191.17
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,350.05,239.54
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,405.56,286.77
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,458.72,331.76
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,510.18,374.21
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,558.98,413.97
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,605.81,451.3
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,647.65,483.61
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,686.55,513.07
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,720.06,538.27
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,750.2,560.6
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,773.46,577.79
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,792.92,592.67
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,813.46,608.22
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,822.08,615.96
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,819.73,616.04
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,813.26,613.51
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,793.9,603.1
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,770.62,589.76
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,730.82,566.02
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,694.94,543.5
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,626.54,495.59
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,556.71,442.7
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,444.52,350.23
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,328.95,211.09
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,130.15,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,5.9,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,12.16,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,23.72,13.46
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,35.28,25.27
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,43.56,33.13
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,51.76,40.68
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,56.99,45.37
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,62.22,49.89
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,66.06,52.97
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,69.86,55.92
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,72.45,57.87
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,75.01,59.77
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,83.09,66.37
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,84.93,67.6
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,85.97,68.18
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,87.02,68.79
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,116.76,70.38
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,173.85,99.19
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,237.54,151.68
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,289.54,198.91
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,333.01,234.63
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,376.11,270.11
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,412.78,300.99
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,445.83,328.21
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,521.21,384.09
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,598.02,440.79
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,637.99,471.79
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,675.02,500.53
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,706.92,525.03
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,742.28,551.33
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,764.78,567.01
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,783.47,580.15
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,792.17,586.6
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,796.68,590.56
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,793.1,592.69
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,785.47,592.21
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,767.83,583.69
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,741.5,568.82
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,700.1,543.6
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,655.75,514.68
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,591.65,468.86
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,525.98,418.4
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,416.0,328.19
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,304.99,204.6
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,117.01,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,7.47,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,14.14,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,26.09,15.71
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,38.03,27.64
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,50.1,38.79
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,61.87,49.43
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,72.52,58.83
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,82.86,67.71
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,89.1,72.86
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,95.21,77.79
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,93.02,75.69
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,91.85,74.51
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,93.97,75.98
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,96.1,77.47
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,90.15,72.23
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,91.9,73.6
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,125.66,77.48
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,183.32,108.54
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,243.09,158.89
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,292.5,204.8
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,330.62,240.57
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,356.83,265.78
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,380.67,286.48
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,401.66,304.37
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,437.62,332.72
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,475.93,362.61
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,523.92,399.38
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,565.64,431.49
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,549.05,420.33
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,511.76,394.31
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,541.49,419.45
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,588.69,456.24
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,595.62,462.65
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,600.13,467.82
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,520.44,410.55
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,457.43,364.28
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,495.03,396.51
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,552.95,441.9
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,596.54,476.32
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,646.06,513.59
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,580.47,463.76
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,513.31,410.91
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,402.64,320.37
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,293.33,205.39
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,109.95,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,11.02,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,19.86,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,26.89,16.86
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,35.48,25.71
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,40.83,30.92
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,46.34,36.04
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,50.78,40.03
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,59.74,47.9
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,62.01,49.7
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,64.34,51.52
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,66.78,53.4
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,69.2,55.23
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,71.07,56.59
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,80.73,64.64
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,82.23,65.75
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,83.65,66.83
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,122.19,71.93
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,182.37,104.85
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,241.13,149.09
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,299.59,198.4
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,356.9,248.09
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,413.01,296.38
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,466.9,342.39
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,519.1,385.79
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,566.73,425.05
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,611.72,461.33
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,653.46,493.87
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,692.32,523.57
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,679.5,515.47
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,637.73,487.01
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,728.91,556.27
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,800.23,607.14
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,820.76,622.16
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,829.12,629.78
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,827.91,630.78
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,822.62,629.15
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,805.62,620.28
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,784.76,608.5
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,746.88,584.08
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,712.86,561.21
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,650.43,515.65
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,586.41,465.86
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,477.34,377.92
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,371.19,265.99
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,146.94,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,8.26,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,15.91,0.0
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,28.0,18.13
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,40.09,29.94
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,49.12,38.46
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,61.09,49.38
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,60.13,48.52
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,59.73,48.05
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,79.62,65.48
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,94.9,78.55
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,111.18,92.48
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,130.2,108.61
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,137.44,114.27
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,144.5,119.76
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,158.76,131.53
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,179.74,148.82
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,195.27,149.97
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,217.08,166.6
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,240.29,182.46
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,275.59,208.75
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,317.69,238.62
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,375.22,281.75
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,379.59,289.24
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,370.03,284.81
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,413.12,318.7
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,454.98,351.38
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,481.04,372.2
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,507.16,393.09
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,508.25,394.87
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,506.17,394.34
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,497.82,388.91
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,486.62,381.3
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,496.93,390.98
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,506.02,399.64
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,528.58,419.52
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,570.91,453.36
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,383.07,309.28
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,173.84,139.84
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,134.9,108.93
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,112.39,90.24
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,86.99,68.47
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,60.82,45.7
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,41.08,28.56
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,18.78,8.63
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,9.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,8.26,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,17.21,2.99
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,26.34,17.03
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,35.56,25.96
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,41.37,31.5
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,47.28,36.92
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,55.59,44.32
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,59.95,48.05
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,62.24,49.76
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,64.59,51.48
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,67.04,53.35
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,69.44,55.16
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,78.64,62.68
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,80.64,63.94
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,82.42,65.17
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,84.12,66.34
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,132.27,75.15
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,193.19,110.63
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,252.59,155.81
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,311.68,205.14
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,368.91,253.86
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,425.3,301.34
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,479.68,346.36
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,532.31,388.54
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,581.73,426.7
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,628.93,461.97
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,671.39,494.46
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,710.82,524.24
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,744.81,549.88
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,775.31,571.62
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,798.99,587.73
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,818.82,601.49
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,769.88,569.11
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,697.5,521.03
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,770.33,573.88
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,833.62,617.43
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,808.76,602.82
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,779.72,586.27
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,746.49,566.97
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,704.41,540.26
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,631.56,490.34
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,557.06,435.72
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,449.22,351.03
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,343.77,254.51
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,175.32,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,8.26,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,17.33,4.73
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,26.15,16.85
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,35.08,25.38
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,40.57,30.5
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,49.93,38.83
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,54.39,42.8
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,58.84,46.67
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,61.56,48.84
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,64.28,50.98
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,66.77,52.88
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,76.45,60.95
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,77.4,61.45
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,78.29,61.94
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,79.82,63.1
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,81.27,64.21
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,132.96,74.09
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,195.03,111.34
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,256.82,159.48
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,318.29,211.9
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,377.65,263.42
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,435.87,313.33
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,491.83,360.86
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,545.96,405.56
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,596.8,446.48
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,645.19,484.4
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,689.07,518.1
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,729.87,548.84
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,765.5,575.37
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,797.56,597.46
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,822.82,616.07
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,844.18,632.32
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,856.82,641.78
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,865.34,648.77
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,865.39,651.53
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,871.17,658.34
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,855.57,650.7
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,836.0,640.36
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,800.55,618.83
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,761.66,593.8
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,698.78,549.43
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,633.55,500.35
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,536.71,423.99
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,433.29,328.17
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,220.04,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,9.44,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,18.11,6.56
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,31.43,21.62
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,44.41,33.78
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,57.59,45.83
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,70.44,57.31
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,81.63,67.08
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,92.5,76.34
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,76.65,62.05
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,64.85,51.41
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,75.84,60.82
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,90.68,73.38
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,84.9,68.06
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,80.99,64.44
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,82.45,65.56
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,83.83,66.61
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,158.05,100.99
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,227.7,156.68
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,267.25,184.09
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,314.94,220.97
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,355.81,257.69
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,390.7,288.57
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,433.14,323.44
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,477.66,359.61
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,498.22,377.11
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,511.75,388.6
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,524.93,400.64
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,544.14,416.61
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,491.68,378.45
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,414.66,321.5
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,413.27,322.13
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,410.65,321.22
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,417.43,327.93
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,423.58,334.18
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,343.25,272.78
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,239.32,191.34
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,412.18,333.61
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,567.98,455.12
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,524.17,421.4
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,478.67,387.51
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,429.05,349.72
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,378.15,308.84
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,303.3,246.0
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,208.69,162.07
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,104.1,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,9.44,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,18.12,7.49
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,32.55,22.64
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,46.37,35.46
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,60.81,48.44
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,74.91,60.75
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,88.31,72.25
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,101.36,83.18
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,114.4,93.87
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,127.08,104.07
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,137.19,112.18
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,152.16,124.27
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,158.06,128.56
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,169.08,137.1
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,162.44,131.31
