Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,10.23,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,22.18,11.22
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,34.67,24.77
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,45.1,34.76
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,55.46,44.43
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,65.25,53.29
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,74.78,61.69
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,74.67,61.47
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,71.92,58.86
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,103.9,86.72
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,136.55,114.57
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,135.32,113.08
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,127.87,106.38
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,138.52,115.04
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,148.62,123.12
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,148.59,122.83
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,171.49,123.83
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,222.05,156.93
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,272.87,197.56
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,298.32,222.91
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,316.11,241.75
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,369.3,280.35
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,444.37,337.72
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,479.34,367.51
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,511.06,394.12
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,545.66,422.46
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,578.96,449.34
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,596.53,463.58
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,610.01,474.54
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,654.52,509.65
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,699.11,544.42
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,713.07,555.88
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,724.02,565.49
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,787.14,613.67
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,841.1,653.05
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,831.37,648.49
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,817.56,641.81
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,795.69,628.7
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,770.11,612.74
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,723.09,580.41
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,666.83,540.37
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,604.06,494.2
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,540.3,445.01
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,439.63,363.84
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,341.33,279.96
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,189.92,142.97
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,12.59,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,10.23,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,22.06,11.93
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,36.62,26.72
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,45.23,35.01
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,53.82,43.0
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,58.29,47.07
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,62.86,51.05
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,66.71,54.27
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,70.53,57.39
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,77.8,63.49
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,79.23,64.4
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,81.42,65.98
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,83.55,67.5
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,83.96,67.55
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,84.41,67.64
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,94.33,75.98
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,131.19,80.07
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,190.51,112.17
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,250.38,157.11
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,309.59,207.41
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,368.43,259.07
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,425.75,308.8
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,482.04,356.45
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,535.63,401.3
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,587.4,443.41
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,635.94,482.38
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,682.23,518.77
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,723.8,550.5
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,762.34,579.43
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,795.88,603.3
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,825.99,624.23
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,848.48,641.27
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,867.1,655.96
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,879.55,666.22
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,898.5,681.14
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,897.93,683.53
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,893.27,683.53
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,877.62,674.86
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,858.11,663.54
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,823.91,642.23
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,786.36,617.9
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,737.32,584.63
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,679.91,543.06
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,589.19,474.32
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,499.14,401.03
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,356.77,270.9
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,192.17,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,5.51,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,11.29,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,22.48,12.73
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,33.76,24.2
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,41.04,31.21
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,48.38,38.01
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,53.11,42.28
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,57.87,46.41
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,66.29,53.67
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,69.88,56.56
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,72.51,58.46
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,75.11,60.29
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,77.15,61.73
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,79.14,63.13
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,88.77,71.06
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,90.35,72.08
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,91.76,73.12
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,133.13,78.69
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,194.14,112.47
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,255.46,158.66
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,316.38,210.0
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,376.91,262.51
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,435.36,312.54
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,492.59,360.26
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,547.25,405.25
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,600.06,447.42
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,650.19,485.52
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,698.17,520.87
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,740.73,552.44
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,780.18,581.22
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,813.87,604.12
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,843.98,624.43
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,867.94,642.01
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,888.01,657.27
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,900.11,666.29
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,908.14,672.93
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,918.2,681.48
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,913.69,680.59
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,896.82,671.51
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,876.01,659.86
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,841.85,641.35
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,804.28,619.73
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,753.39,586.25
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,694.23,544.75
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,603.51,477.03
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,513.46,405.08
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,370.01,278.84
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,206.45,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,79.31,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,5.9,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,12.23,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,22.27,12.78
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,32.45,22.89
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,38.71,28.89
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,48.81,38.09
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,53.66,42.32
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,58.51,46.39
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,62.32,49.53
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,66.08,52.55
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,68.5,54.37
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,70.88,56.12
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,80.54,64.09
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,82.86,65.73
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,84.94,67.03
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,86.9,68.22
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,88.07,69.05
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,133.43,75.81
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,195.71,110.59
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,258.2,156.9
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,319.6,207.51
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,380.52,258.95
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,439.58,308.27
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,497.32,355.28
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,552.64,399.79
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,606.05,441.61
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,655.57,478.64
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,702.46,512.77
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,744.94,544.41
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,784.3,573.43
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,818.11,596.44
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,848.32,617.22
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,871.83,632.9
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,891.42,646.27
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,903.42,654.99
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,911.35,661.39
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,921.3,669.56
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,916.67,668.53
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,900.3,660.03
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,880.01,649.05
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,845.53,630.92
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,807.69,609.81
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,750.0,573.45
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,698.34,539.02
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,608.24,474.65
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,518.82,405.75
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,375.16,283.16
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,213.5,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,81.91,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,6.69,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,13.84,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,24.2,14.7
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,34.64,24.91
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,29.89,21.14
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,28.23,19.84
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,35.54,26.41
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,42.87,32.87
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,49.83,38.9
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,56.81,44.84
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,67.82,54.22
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,78.37,63.06
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,89.84,72.73
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,101.17,82.19
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,136.58,111.73
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,170.09,139.02
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,175.37,142.95
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,183.02,141.94
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,191.77,148.02
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,200.67,154.4
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,250.14,189.51
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,324.71,244.15
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,348.12,262.13
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,371.36,280.05
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,375.24,284.11
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,375.51,285.17
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,442.78,336.4
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,528.16,399.89
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,563.51,426.3
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,611.92,462.0
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,640.16,483.31
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,667.25,503.99
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,687.38,520.64
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,705.37,535.99
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,693.55,529.27
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,678.02,520.19
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,786.85,602.72
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,885.91,672.35
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,867.18,662.32
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,844.71,651.12
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,806.19,627.6
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,764.49,601.12
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,701.81,558.11
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,637.11,511.38
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,541.54,437.79
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,445.97,360.05
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,265.92,207.1
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,31.56,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.57,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.02,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,8.34,1.48
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,13.68,6.55
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,19.79,12.22
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,25.93,17.83
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,32.85,24.03
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,39.79,30.15
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,75.37,61.45
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,107.87,89.24
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,107.58,88.43
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,106.99,87.51
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,126.59,103.9
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,145.73,119.65
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,164.86,134.97
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,172.03,140.22
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,184.88,150.46
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,224.72,168.07
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,214.35,142.73
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,259.72,164.12
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,317.86,213.47
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,375.61,263.39
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,421.46,306.72
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,451.85,334.81
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,488.74,364.46
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,524.07,392.12
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,556.01,416.76
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,586.16,439.63
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,610.44,457.99
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,632.25,474.39
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,737.55,552.41
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,825.56,614.32
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,783.92,587.25
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,705.72,533.45
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,810.72,610.56
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,897.94,668.41
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,732.78,558.78
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,520.51,406.25
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,507.59,401.25
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,492.5,392.41
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,463.62,373.11
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,433.0,351.9
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,393.18,322.46
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,351.97,290.54
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,300.25,247.96
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,247.52,202.62
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,136.01,105.52
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,18.76,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,7.87,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,7.87,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,15.31,0.8
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,28.55,18.75
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,41.79,31.2
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,56.15,44.3
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,70.1,56.77
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,83.23,68.23
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,95.93,79.06
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,108.75,89.75
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,121.1,99.85
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,128.64,105.73
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,136.06,111.45
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,146.28,119.68
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,156.04,127.47
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,115.19,92.99
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,85.75,68.04
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,111.53,89.73
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,183.98,125.22
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,238.31,164.12
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,285.67,203.63
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,328.74,239.87
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,362.66,269.09
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,386.63,290.58
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,405.96,307.7
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,384.26,293.54
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,348.1,267.39
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,320.16,246.96
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,287.66,222.49
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,295.35,228.91
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,303.3,235.36
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,342.99,266.66
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,385.92,300.09
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,273.78,214.62
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,145.39,113.16
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,117.77,91.44
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,90.05,69.07
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,110.26,85.87
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,132.79,104.46
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,118.22,92.82
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,103.43,80.98
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,90.46,70.63
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,77.32,59.96
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,64.0,48.94
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,50.45,37.5
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,37.13,26.05
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,25.2,15.65
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,16.0,7.35
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,3.54,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,7.87,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,15.19,2.77
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,30.04,20.23
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,44.3,33.6
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,59.79,47.83
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,74.91,61.52
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,88.28,73.24
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,101.34,84.44
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,107.6,89.66
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,116.09,96.75
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,131.01,109.31
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,145.03,120.97
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,150.25,125.02
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,155.41,129.05
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,163.92,135.68
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,172.05,141.95
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,153.87,126.43
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,187.35,128.8
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,236.6,162.08
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,285.37,200.85
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,188.68,138.0
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,50.98,36.46
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,48.28,34.34
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,45.57,32.1
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,45.57,32.1
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,45.57,32.1
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,144.62,112.61
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,247.23,193.33
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,245.27,192.01
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,243.12,190.96
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,274.62,216.11
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,295.7,232.99
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,235.77,186.13
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,191.15,150.86
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,102.66,79.64
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,20.68,11.73
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,31.04,20.57
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,41.41,29.44
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,98.39,77.87
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,168.53,136.52
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,83.23,65.58
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,12.17,4.84
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,10.26,3.23
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,8.35,1.58
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,6.06,0.0
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.27,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.75,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.39,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,9.83,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,19.1,6.77
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,30.63,21.07
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,40.92,30.93
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,47.24,37.02
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,53.61,42.94
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,57.5,46.37
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,61.45,49.73
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,69.64,56.76
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,72.72,59.18
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,74.26,60.21
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,75.83,61.27
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,116.69,96.48
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,160.73,133.69
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,171.58,142.43
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,181.79,150.69
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,201.06,166.47
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,228.59,175.11
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,190.79,146.62
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,123.38,95.77
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,230.0,171.87
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,381.83,284.56
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,419.83,317.66
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,453.78,347.11
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,341.56,266.06
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,189.81,148.38
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,383.74,303.06
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,599.76,466.62
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,705.61,547.05
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,802.2,620.78
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,835.29,644.11
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,864.74,665.61
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,621.87,490.85
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,288.4,229.06
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,479.46,385.24
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,637.7,509.0
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,612.85,490.52
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,585.29,471.29
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,312.17,257.98
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,19.08,10.62
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,442.45,371.52
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,825.3,662.01
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,777.53,624.61
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,721.17,583.62
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,633.63,515.95
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,546.28,444.43
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,408.61,326.24
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,262.52,125.27
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,99.86,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,9.83,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,19.02,7.99
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,31.06,21.68
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,43.02,33.01
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,52.85,42.18
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,62.51,50.94
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,68.84,56.39
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,72.33,59.16
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,94.17,78.07
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,118.86,99.07
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,122.01,101.23
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,128.27,106.08
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,116.61,95.79
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,104.03,84.8
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,97.23,78.65
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,92.34,74.17
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,98.0,78.84
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,159.5,91.85
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,221.07,132.25
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,283.1,181.83
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,344.09,234.45
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,404.52,287.17
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,463.61,337.38
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,521.59,385.15
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,576.43,429.74
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,629.31,471.45
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,638.05,479.69
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,619.44,467.29
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,716.08,540.07
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,802.21,603.76
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,833.97,625.43
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,862.02,645.37
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,853.8,640.53
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,834.9,629.11
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,805.08,610.42
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,759.38,580.42
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,739.69,569.7
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,716.59,556.1
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,805.55,622.24
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,880.2,675.54
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,843.98,652.82
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,804.6,628.6
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,745.48,589.1
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,684.32,546.12
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,593.6,479.03
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,502.86,407.48
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,366.61,293.37
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,222.91,119.84
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,80.47,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
