Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,177.35,135.61
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,182.4,139.26
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,220.36,168.42
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,259.43,198.02
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,305.46,232.63
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,360.17,273.38
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,411.45,311.41
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,472.49,356.21
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,495.61,373.68
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,519.12,391.74
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,709.33,534.47
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,879.61,654.17
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,909.44,673.15
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,935.91,691.66
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,955.66,706.55
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,971.73,719.29
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,983.11,728.57
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,990.78,735.67
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,989.76,737.95
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,998.57,747.0
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,988.39,742.21
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,974.62,735.37
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,948.83,721.2
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,919.86,704.85
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,883.3,683.65
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,844.12,660.03
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,793.55,627.3
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,735.87,587.86
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,662.35,533.36
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,589.53,476.33
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,479.85,387.79
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,375.54,295.25
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,193.9,71.11
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,11.02,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,21.18,10.94
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,34.48,24.51
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,47.1,36.26
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,62.05,49.84
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,76.16,62.4
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,87.53,72.25
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,99.74,82.6
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,82.36,67.06
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,72.31,58.01
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,74.36,59.49
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,76.38,60.89
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,78.14,62.19
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,79.82,63.43
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,125.49,101.67
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,180.08,146.17
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,121.58,97.21
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,93.42,73.59
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,134.17,86.64
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,210.66,136.23
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,247.3,156.04
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,293.94,189.23
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,350.3,236.97
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,406.84,284.93
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,462.33,331.94
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,517.2,377.33
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,570.12,419.22
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,621.74,458.78
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,671.1,496.96
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,718.7,533.0
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,760.63,563.81
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,799.69,592.09
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,836.01,616.25
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,869.35,638.25
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,898.27,658.07
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,923.88,675.86
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,942.35,689.73
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,957.18,701.51
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,980.08,718.15
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,985.41,723.56
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,982.8,724.81
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,976.42,723.88
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,962.69,717.71
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,945.42,709.31
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,916.61,693.79
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,892.28,681.2
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,847.93,653.21
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,801.43,623.21
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,741.11,582.91
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,679.81,540.29
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,594.51,477.57
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,510.27,412.49
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,397.12,321.12
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,296.24,232.94
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,153.35,65.35
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,12.19,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,24.0,13.41
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,34.9,24.9
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,45.84,35.14
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,53.75,42.48
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,64.2,51.84
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,68.89,55.87
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,73.56,59.76
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,76.84,62.32
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,80.06,64.78
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,81.51,65.67
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,82.96,66.56
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,91.51,73.65
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,92.92,74.6
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,92.11,73.55
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,91.35,72.57
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,91.45,72.35
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,101.68,80.61
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,126.71,78.05
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,179.82,102.43
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,236.4,142.64
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,293.57,189.26
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,349.93,237.26
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,406.22,285.31
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,461.93,332.68
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,517.05,378.43
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,570.02,421.36
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,621.79,462.18
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,671.12,500.19
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,718.7,536.04
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,763.7,569.89
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,806.45,601.07
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,844.89,627.33
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,880.41,651.63
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,910.65,672.47
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,937.55,691.21
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,958.66,707.04
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,976.16,720.73
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,987.54,729.25
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,995.2,735.6
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,995.1,738.5
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,991.29,739.23
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,993.01,744.5
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,977.99,738.71
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,952.8,725.6
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,924.44,710.25
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,880.55,682.51
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,840.94,657.23
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,783.39,618.88
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,724.8,578.28
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,641.17,517.14
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,558.66,453.54
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,449.51,364.97
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,345.37,274.03
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,183.39,90.21
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,12.14,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,24.08,13.71
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,34.96,24.99
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,45.84,35.17
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,46.72,36.24
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,49.44,38.73
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,60.08,48.1
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,70.65,57.2
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,87.5,71.6
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,104.07,85.49
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,112.41,92.11
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,120.69,98.59
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,137.01,111.77
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,153.1,124.55
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,173.24,140.48
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,192.97,155.83
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,195.17,156.87
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,219.69,175.88
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,160.41,110.38
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,180.98,103.01
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,236.56,142.55
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,292.7,188.24
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,348.62,235.59
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,404.48,282.96
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,459.19,329.26
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,513.3,373.97
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,565.67,415.37
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,616.84,454.55
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,665.91,491.55
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,713.29,526.36
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,756.92,558.83
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,798.17,588.91
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,835.19,613.4
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,869.29,635.89
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,900.24,656.95
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,927.99,676.01
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,948.33,691.07
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,965.09,704.06
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,977.12,713.6
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,985.47,720.99
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,985.26,723.76
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,981.39,724.43
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,981.78,726.69
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,965.34,718.04
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,940.09,704.43
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,911.7,688.67
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,867.17,661.66
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,827.64,637.56
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,769.24,598.67
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,709.83,557.69
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,628.48,499.56
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,548.18,438.99
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,440.67,354.23
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,338.0,266.98
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,173.22,92.79
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,11.48,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,22.96,13.03
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,32.9,23.21
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,41.41,31.17
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,47.63,36.94
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,53.85,42.5
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,73.23,59.47
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,98.53,81.2
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,114.95,94.65
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,131.03,107.51
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,141.13,115.15
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,148.55,120.46
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,109.27,87.26
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,88.58,69.66
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,129.7,103.3
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,185.48,147.7
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,195.45,154.79
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,220.31,173.77
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,222.03,161.36
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,255.01,179.79
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,248.74,160.62
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,298.36,187.97
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,356.17,236.12
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,413.89,284.16
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,470.19,330.66
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,525.8,375.34
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,579.47,416.82
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,631.85,455.99
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,681.38,492.94
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,729.02,527.7
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,774.13,560.0
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,816.81,589.45
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,854.46,613.62
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,889.04,635.77
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,918.71,655.5
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,944.95,673.19
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,965.75,688.2
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,982.9,701.13
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,992.97,709.28
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,999.26,715.32
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,998.76,717.93
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,994.56,718.47
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,995.82,721.26
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,980.2,713.38
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,954.9,700.87
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,926.42,686.21
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,887.19,664.1
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,845.45,639.72
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,795.3,608.57
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,738.11,571.08
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,660.9,517.67
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,584.58,461.74
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,479.82,380.34
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,379.76,296.44
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,232.5,133.16
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,52.11,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,12.19,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,24.27,14.19
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,33.87,23.97
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,45.84,34.93
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,52.2,40.81
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,58.55,46.45
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,75.51,61.08
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,98.22,80.3
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,111.07,90.81
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,126.3,103.16
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,146.15,119.15
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,159.02,129.08
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,173.8,140.48
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,181.72,146.15
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,197.4,157.75
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,200.14,158.84
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,208.13,164.49
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,199.83,157.26
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,236.74,172.3
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,259.87,187.85
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,284.24,205.01
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,309.36,223.56
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,331.84,240.18
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,354.54,256.94
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,370.92,269.52
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,386.41,281.23
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,400.37,291.84
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,407.17,297.23
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,408.88,298.99
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,409.04,299.57
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,416.15,305.17
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,422.76,310.38
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,425.45,312.69
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,427.49,314.59
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,444.41,327.42
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,461.91,340.6
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,490.56,362.18
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,500.03,370.5
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,474.3,353.05
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,423.08,317.56
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,453.95,342.12
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,460.63,349.1
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,427.38,326.34
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,368.39,284.57
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,346.95,270.32
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,324.61,254.95
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,297.04,235.07
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,268.76,214.26
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,524.73,418.7
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,709.62,554.03
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,630.45,495.96
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,552.21,438.36
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,447.48,356.68
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,347.49,273.22
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,209.6,126.92
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,44.5,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,13.64,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,27.02,16.65
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,37.25,27.14
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,47.53,36.87
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,57.49,46.11
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,64.41,52.44
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,69.12,56.51
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,73.78,60.42
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,77.06,63.0
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,80.28,65.48
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,81.08,65.82
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,88.82,72.17
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,90.38,73.27
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,91.84,74.29
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,91.09,73.29
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,90.4,72.37
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,100.52,80.64
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,101.13,80.81
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,153.78,102.78
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,231.85,159.54
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,251.41,164.44
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,304.89,200.9
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,361.45,249.68
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,419.02,299.56
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,475.51,348.1
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,531.58,395.06
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,586.18,438.72
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,639.84,480.18
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,690.14,519.23
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,738.67,556.08
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,784.03,589.95
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,827.01,621.24
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,864.98,648.59
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,899.91,673.99
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,930.26,695.14
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,957.2,714.11
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,908.03,684.29
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,818.44,622.63
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,837.61,640.12
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,853.91,654.77
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,948.55,723.85
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,1019.75,774.28
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,1002.69,764.06
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,981.96,752.36
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,924.24,716.48
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,870.28,682.72
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,613.36,497.67
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,328.94,271.31
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,291.91,243.2
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,254.62,213.02
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,213.43,178.7
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,154.3,128.43
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,112.05,90.96
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,68.49,51.98
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,35.5,18.37
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,4.72,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,13.43,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,26.07,16.06
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,39.93,29.63
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,53.21,42.09
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,66.96,54.67
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,80.36,66.68
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,89.69,74.8
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,98.82,82.53
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,101.5,84.63
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,106.34,88.57
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,95.82,78.93
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,83.82,68.09
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,127.31,105.43
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,171.37,142.51
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,128.22,105.23
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,95.96,77.39
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,146.47,120.09
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,220.77,181.6
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,220.33,165.14
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,254.38,182.99
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,277.53,198.1
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,318.07,229.59
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,348.12,260.17
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,362.79,276.78
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,423.66,319.06
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,527.09,397.53
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,580.21,441.5
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,632.29,483.73
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,681.95,522.98
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,729.87,559.95
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,774.3,593.58
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,816.32,624.49
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,804.63,612.79
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,758.24,576.44
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,864.27,656.88
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,946.26,713.97
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,966.61,729.07
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,983.3,742.56
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,992.47,749.83
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,997.88,754.84
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,778.82,603.98
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,491.99,387.95
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,756.45,595.38
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,970.45,746.68
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,943.19,728.61
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,912.76,710.91
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,873.9,686.24
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,825.98,654.57
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,765.7,613.7
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,704.36,570.48
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,616.67,505.1
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,529.84,437.24
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,419.04,346.6
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,319.69,260.24
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,195.09,130.39
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,27.02,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,12.77,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,24.73,15.1
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,38.82,28.67
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,52.7,41.52
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,67.15,54.76
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,81.33,67.51
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,94.11,78.63
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,106.63,89.28
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,111.78,93.3
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,119.64,99.59
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,100.81,82.8
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,84.97,68.74
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,86.57,69.93
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,95.53,77.41
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,134.88,110.42
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,207.48,170.16
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,207.67,169.64
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,219.89,179.28
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,213.85,157.3
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,233.34,161.02
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,285.35,206.49
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,321.51,241.08
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,349.73,262.58
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,379.32,285.2
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,408.15,307.67
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,438.28,330.95
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,453.22,343.17
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,466.14,353.61
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,446.87,339.9
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,416.87,317.96
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,544.93,415.39
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,685.55,518.18
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,780.44,589.31
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,858.06,647.13
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,900.51,676.04
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,926.45,694.3
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,812.18,614.64
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,652.38,498.11
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,522.86,404.99
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,385.94,301.72
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,520.71,409.41
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,657.92,513.81
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,810.55,628.11
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,936.59,715.4
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,916.48,701.61
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,886.38,682.81
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,770.22,604.07
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,643.52,515.1
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,664.12,533.52
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,690.97,554.42
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,618.7,501.05
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,546.95,446.15
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,445.99,364.63
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,346.52,279.93
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,222.71,153.12
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,54.56,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,13.69,0.0
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,27.2,17.29
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,37.09,27.18
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,47.01,36.48
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,56.71,45.46
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,63.64,51.77
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,81.18,67.21
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,101.17,84.47
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,111.45,92.93
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,121.46,101.03
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,101.04,82.91
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,83.5,67.43
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,92.04,74.59
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,93.39,75.5
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,93.37,75.13
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,93.32,74.75
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,93.59,74.66
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,93.76,74.49
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,134.74,81.81
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,186.71,107.37
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,242.79,148.38
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,299.43,195.27
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,355.67,243.98
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,411.79,292.74
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,466.89,340.6
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,521.39,387.0
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,573.54,429.77
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,624.41,470.38
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,673.47,508.14
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,720.8,543.63
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,763.38,576.01
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,803.34,605.75
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,840.01,631.12
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,873.72,654.5
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,902.56,674.65
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,928.07,692.71
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,947.84,706.44
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,964.05,717.99
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,973.72,726.13
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,979.72,732.11
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,978.54,734.24
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,987.53,743.39
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,973.13,735.66
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,955.23,725.93
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,929.64,712.36
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,900.94,696.55
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,866.14,674.92
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,822.82,646.82
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,766.64,609.79
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,709.36,570.46
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,635.89,516.88
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,563.01,460.87
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,462.91,379.76
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,366.87,297.52
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,240.36,169.58
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,70.67,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.11,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,14.01,0.0
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,27.75,17.74
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,38.23,28.13
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,48.69,37.98
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,56.48,45.25
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,66.81,54.6
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,86.54,71.97
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,107.85,90.35
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,91.74,75.78
