Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,7.08,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,18.24,5.14
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,29.73,19.94
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,40.13,29.87
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,48.45,37.57
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,45.99,35.55
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,50.38,39.45
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,60.68,48.41
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,70.91,57.12
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,85.13,69.11
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,99.17,80.72
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,122.21,99.54
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,144.68,117.41
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,157.2,127.0
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,169.59,136.41
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,188.61,150.85
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,202.8,161.18
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,210.3,166.46
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,233.86,184.35
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,167.94,112.42
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,198.54,112.65
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,263.37,166.75
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,329.93,224.4
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,366.79,255.17
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,398.92,281.99
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,453.71,320.61
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,531.28,377.2
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,583.53,416.9
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,634.65,454.69
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,643.77,461.38
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,629.82,451.03
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,662.65,473.22
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,693.72,493.32
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,718.86,510.86
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,741.97,527.05
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,662.38,473.72
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,569.79,410.59
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,588.06,425.32
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,605.88,438.84
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,640.97,463.69
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,653.44,473.66
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,666.03,485.24
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,676.72,495.73
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,598.75,443.29
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,494.05,371.42
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,432.43,328.99
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,369.8,284.12
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,280.92,218.36
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,215.25,168.05
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,190.5,149.79
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,165.42,130.6
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,429.81,345.53
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,622.65,487.57
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,527.42,414.12
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,435.31,341.92
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,311.62,237.29
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,176.1,42.2
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,63.52,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,7.87,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,18.74,5.54
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,29.5,19.55
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,37.14,27.0
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,44.79,34.1
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,50.23,39.03
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,55.66,43.77
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,59.72,47.17
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,63.75,50.43
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,71.95,57.1
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,74.82,59.07
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,79.18,62.16
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,88.28,69.12
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,122.62,96.8
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,152.06,119.74
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,146.78,114.64
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,141.86,110.07
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,106.52,81.27
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,94.92,71.63
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,134.29,74.39
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,189.08,101.76
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,245.61,141.06
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,302.59,185.38
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,359.34,231.19
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,415.87,276.68
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,471.18,321.0
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,525.82,363.7
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,578.39,403.79
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,629.67,441.82
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,679.46,477.79
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,727.57,511.76
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,769.05,540.57
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,807.56,566.77
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,844.82,591.21
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,879.2,613.81
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,908.33,632.73
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,934.15,649.72
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,920.94,642.15
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,897.16,627.49
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,955.44,665.86
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,986.21,685.14
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,985.91,687.41
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,995.96,696.55
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,983.46,691.95
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,967.47,685.54
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,942.76,672.87
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,914.93,658.21
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,671.71,501.34
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,392.89,302.04
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,357.58,279.35
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,321.75,253.75
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,477.44,375.51
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,586.49,453.85
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,493.1,384.1
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,402.74,314.41
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,280.74,212.54
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,154.17,45.36
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,52.93,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,3.93,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,16.09,3.99
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,27.69,17.71
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,41.74,30.56
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,55.63,43.0
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,70.18,55.9
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,84.54,68.39
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,98.41,80.05
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,109.42,89.04
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,119.2,97.0
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,125.97,102.33
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,142.63,115.63
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,162.9,131.65
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,160.97,129.57
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,165.94,133.26
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,163.85,130.93
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,171.83,136.81
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,181.81,144.49
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,191.66,152.03
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,207.26,155.85
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,240.96,179.67
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,275.77,200.19
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,325.39,232.64
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,338.12,245.97
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,335.75,247.16
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,379.29,277.69
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,441.82,321.8
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,455.92,332.11
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,467.82,340.78
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,495.61,360.24
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,524.29,380.0
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,555.32,401.36
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,595.67,428.68
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,527.94,381.84
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,446.14,324.71
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,560.23,407.0
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,683.77,491.51
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,655.65,471.65
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,602.61,436.6
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,554.61,404.36
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,503.6,369.32
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,767.04,559.36
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,984.87,700.96
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,974.25,693.24
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,960.15,686.49
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,827.19,605.19
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,673.78,504.91
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,754.87,566.92
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,839.84,626.03
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,787.89,593.46
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,734.62,560.41
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,664.39,512.68
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,594.47,462.92
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,503.52,395.15
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,415.52,325.95
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,298.13,227.64
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,169.35,59.98
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,59.93,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,7.08,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,18.31,5.68
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,29.46,19.59
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,37.08,27.03
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,44.71,34.13
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,51.19,40.01
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,64.04,51.31
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,76.2,61.75
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,88.28,71.9
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,92.79,75.37
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,97.19,78.71
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,120.31,97.64
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,142.83,115.6
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,154.12,124.2
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,165.3,132.66
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,177.17,141.38
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,197.58,156.79
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,218.61,172.64
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,221.98,174.5
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,241.14,176.67
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,264.1,191.52
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,298.59,212.68
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,328.85,232.17
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,365.38,258.54
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,397.74,282.76
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,448.97,319.23
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,523.91,374.9
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,576.62,416.31
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,628.17,455.89
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,677.69,492.54
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,725.59,527.06
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,768.5,556.81
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,808.81,583.86
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,770.91,556.5
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,695.56,503.55
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,696.55,505.91
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,707.23,513.69
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,686.94,500.17
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,663.19,484.46
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,641.22,470.43
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,593.21,438.77
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,496.4,371.39
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,371.76,281.53
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,309.72,236.4
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,224.2,171.85
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,188.87,145.35
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,153.15,117.79
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,125.79,96.64
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,98.23,74.87
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,85.57,65.12
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,72.77,55.03
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,59.81,44.46
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,46.64,33.5
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,34.44,23.24
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,23.66,14.03
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,15.23,6.58
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,6.83,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,3.54,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,18.28,5.82
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,28.58,18.92
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,36.21,26.31
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,43.86,33.35
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,54.51,42.92
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,71.23,57.62
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,84.31,68.84
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,97.31,79.76
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,111.85,91.78
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,126.27,103.47
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,130.2,106.18
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,133.94,108.73
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,140.85,113.91
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,147.68,118.96
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,160.47,128.89
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,173.1,138.58
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,186.77,148.97
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,200.23,159.09
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,227.19,170.06
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,261.79,192.18
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,285.26,208.57
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,309.59,226.29
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,330.93,242.19
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,352.44,258.19
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,399.8,291.39
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,471.19,342.53
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,510.92,371.97
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,560.78,408.29
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,593.61,432.17
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,625.29,454.94
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,608.44,443.49
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,586.18,427.91
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,627.66,458.12
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,670.16,488.29
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,657.66,479.67
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,641.44,468.92
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,669.42,491.05
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,696.72,512.4
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,721.54,531.58
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,767.36,564.39
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,625.32,466.38
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,477.65,361.25
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,570.95,433.16
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,637.75,483.69
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,491.52,378.92
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,370.53,288.88
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,292.36,230.95
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,237.35,188.68
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,211.27,169.35
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,184.74,148.96
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,400.42,328.51
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,593.79,475.11
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,502.47,402.8
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,414.19,331.81
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,296.47,231.71
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,179.47,80.27
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,62.99,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,7.87,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,17.91,5.65
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,30.08,20.12
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,37.61,27.48
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,45.17,34.52
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,50.48,39.37
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,55.79,44.03
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,72.47,58.52
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,99.26,81.44
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,116.64,95.82
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,128.3,105.12
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,137.97,112.63
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,147.41,119.86
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,161.87,131.15
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,175.92,141.93
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,183.25,146.92
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,190.32,151.7
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,200.3,159.3
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,209.93,166.61
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,232.79,174.48
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,260.46,193.1
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,283.61,206.66
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,331.93,239.8
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,352.05,254.43
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,390.13,282.67
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,433.52,311.99
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,514.44,371.46
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,566.35,411.75
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,617.3,450.28
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,665.83,487.39
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,712.8,522.57
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,755.26,553.37
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,795.19,581.9
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,831.91,605.89
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,865.8,627.94
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,894.55,646.64
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,920.06,663.32
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,940.35,678.08
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,957.19,690.85
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,967.18,698.13
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,987.97,712.48
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,988.34,715.31
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,985.07,716.26
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,861.98,639.44
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,715.38,540.83
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,811.45,614.83
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,911.57,684.19
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,781.0,597.74
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,639.67,501.6
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,589.71,468.46
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,539.35,432.83
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,557.38,448.99
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,577.03,463.58
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,483.52,390.44
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,391.17,315.6
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,275.95,216.67
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,155.61,74.39
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,50.23,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,8.65,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,19.17,6.53
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,29.5,19.71
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,36.35,26.48
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,43.27,32.96
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,63.05,50.67
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,84.51,69.53
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,97.6,80.73
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,110.39,91.44
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,119.45,98.93
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,132.38,109.65
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,150.84,124.69
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,161.96,133.36
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,174.06,142.74
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,185.85,151.75
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,195.48,158.92
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,191.52,154.97
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,193.46,156.23
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,195.31,157.42
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,201.57,143.68
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,236.65,161.93
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,251.16,163.05
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,300.99,196.19
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,356.29,244.13
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,411.25,291.89
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,465.35,339.88
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,516.56,382.24
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,564.15,420.17
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,618.53,463.78
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,666.51,500.8
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,712.95,535.79
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,750.27,563.63
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,796.59,596.64
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,832.67,622.4
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,865.84,644.89
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,894.59,664.86
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,920.1,682.78
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,939.09,695.36
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,954.54,705.72
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,963.94,712.9
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,969.7,717.91
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,968.34,719.83
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,963.36,719.59
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,960.01,720.62
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,945.22,714.11
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,816.52,628.96
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,676.64,530.97
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,764.18,599.45
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,825.37,643.86
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,762.48,600.95
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,691.85,552.23
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,629.8,507.37
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,567.52,460.13
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,471.05,384.46
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,385.9,314.33
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,281.07,222.81
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,170.87,87.84
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,57.24,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,8.65,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,19.32,6.67
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,30.35,20.43
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,40.75,30.33
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,48.99,38.01
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,47.2,36.66
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,52.5,41.45
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,62.77,50.43
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,72.98,59.18
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,94.14,77.48
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,114.79,95.04
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,119.91,98.89
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,124.93,102.63
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,159.43,131.16
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,186.23,152.64
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,196.32,160.14
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,205.89,167.23
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,213.51,172.68
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,203.99,164.29
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,226.22,166.13
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,259.79,185.54
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,252.83,167.21
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,299.45,194.62
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,354.11,241.18
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,409.16,287.98
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,463.42,333.99
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,517.12,378.35
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,569.19,420.03
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,620.29,459.74
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,669.0,497.21
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,716.09,532.62
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,759.81,564.96
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,801.21,594.69
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,838.85,621.49
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,873.63,646.45
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,903.67,667.11
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,930.46,685.72
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,951.55,701.45
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,969.12,715.09
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,980.72,724.31
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,988.71,731.4
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,990.56,735.45
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,988.84,737.39
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,978.46,734.44
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,977.99,738.28
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,956.6,727.44
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,932.05,714.6
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,805.78,629.09
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,661.2,527.4
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,615.33,496.52
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,568.69,463.14
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,597.57,486.91
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,629.86,511.24
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,540.92,440.73
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,454.66,369.72
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,335.78,267.1
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,212.53,115.92
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,76.78,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,8.65,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,18.36,6.1
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,27.93,18.36
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,34.47,24.81
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,41.09,31.02
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,45.91,35.45
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,50.74,39.72
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,58.34,46.32
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,61.74,49.09
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,83.09,67.45
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,104.85,85.81
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,118.76,97.17
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,131.7,107.58
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,100.03,80.28
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,84.53,66.84
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,86.22,67.97
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,87.73,68.93
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,88.49,69.41
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,89.11,69.78
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,127.96,73.44
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,182.62,102.37
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,238.1,143.16
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,294.04,189.58
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,349.77,237.48
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,405.31,285.23
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,459.85,331.82
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,513.8,376.78
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,565.69,419.19
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,616.42,459.56
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,665.43,497.62
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,712.83,533.61
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,753.39,563.78
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,790.67,591.07
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,828.08,617.7
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,862.76,642.35
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,891.92,662.1
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,917.88,679.77
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,939.64,696.08
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,958.02,710.34
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,969.09,719.2
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,976.6,725.96
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,991.85,738.85
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,989.24,740.07
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,978.48,734.82
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,964.24,727.43
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,941.41,715.13
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,915.43,700.68
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,885.62,683.96
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,846.58,660.39
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,794.82,626.63
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,741.67,590.78
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,671.48,541.1
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,601.46,489.14
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,510.27,417.41
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,421.68,344.36
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,304.48,243.06
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,188.75,106.57
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,64.71,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,19.62,6.94
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,31.65,21.57
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,40.46,30.11
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,52.0,40.72
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,58.2,46.37
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,64.35,51.78
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,67.72,54.56
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,71.13,57.29
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,74.55,59.82
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,77.87,62.21
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,79.39,63.02
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,87.61,69.46
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,88.88,70.13
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,90.07,70.76
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,90.48,70.61
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,90.82,70.43
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,100.96,78.46
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,101.41,78.51
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,158.92,101.35
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,235.84,156.07
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,252.8,159.13
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,303.87,192.5
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,358.63,237.74
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,413.39,282.92
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,467.07,327.12
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,520.24,369.88
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,571.57,410.53
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,621.8,449.34
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,669.45,484.57
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,715.5,517.73
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,758.88,548.34
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,800.06,576.84
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,836.79,602.4
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,870.65,626.05
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,897.16,645.12
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,920.22,662.21
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,940.26,677.57
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,956.83,690.94
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,919.22,668.49
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,841.67,617.91
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,833.3,615.58
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,821.83,610.49
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,896.43,664.3
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,946.89,699.63
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,882.28,659.04
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,807.21,611.75
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,708.76,547.23
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,623.41,488.67
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,574.14,454.99
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,524.4,419.5
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,550.17,441.71
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,577.01,461.33
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,487.51,391.81
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,397.59,319.59
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,292.17,230.07
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,184.55,106.31
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,62.54,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
