Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,355.14,281.83
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,244.21,166.72
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,87.27,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,12.98,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,25.84,15.84
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,35.03,25.0
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,46.56,35.6
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,53.64,42.09
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,60.63,48.28
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,70.63,56.94
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,86.63,70.62
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,101.89,83.4
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,117.01,95.82
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,129.16,105.54
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,141.22,115.05
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,153.4,124.53
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,171.45,138.72
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,156.76,126.02
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,149.33,119.46
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,176.02,140.68
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,201.83,160.73
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,205.2,155.31
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,210.17,158.22
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,235.87,176.41
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,279.33,207.87
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,301.35,223.53
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,324.95,240.53
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,325.2,241.28
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,323.3,240.37
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,355.94,263.93
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,391.43,289.25
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,414.37,306.69
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,438.56,325.16
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,471.29,349.21
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,502.36,372.0
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,495.09,366.91
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,471.67,350.66
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,528.85,392.84
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,574.46,426.16
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,625.91,464.2
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,660.27,490.59
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,577.58,432.52
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,511.75,385.56
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,547.33,414.77
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,607.09,459.89
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,597.62,455.32
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,586.23,450.02
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,598.67,462.29
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,608.36,472.43
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,565.41,442.61
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,521.2,411.73
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,659.47,518.62
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,773.66,600.12
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,709.51,555.25
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,645.14,510.11
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,559.24,445.39
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,475.56,379.12
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,364.13,287.3
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,257.12,174.03
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,92.9,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,12.62,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,25.19,15.29
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,36.05,25.94
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,45.16,34.36
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,53.71,42.14
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,66.28,53.26
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,79.37,64.58
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,92.38,75.59
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,102.8,84.15
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,113.15,92.51
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,133.57,109.24
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,146.02,118.99
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,165.93,134.81
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,185.13,149.79
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,186.96,150.53
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,185.11,148.42
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,191.4,152.86
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,197.21,156.88
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,208.43,152.37
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,241.91,168.43
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,232.82,147.84
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,277.61,172.8
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,333.72,219.71
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,389.81,267.01
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,444.69,313.2
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,499.05,357.88
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,528.03,383.76
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,540.37,394.52
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,571.29,417.71
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,600.83,439.28
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,604.51,442.31
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,604.44,442.44
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,590.31,432.66
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,558.65,410.72
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,541.3,399.34
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,520.88,385.49
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,572.82,425.35
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,647.11,479.61
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,651.5,483.47
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,654.15,486.85
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,653.84,488.98
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,651.58,489.9
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,578.19,438.11
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,477.81,366.32
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,432.07,334.53
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,385.14,300.74
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,312.48,246.37
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,263.1,208.55
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,194.77,154.86
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,111.31,86.93
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,419.61,342.74
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,640.75,508.98
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,554.98,442.2
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,471.44,376.63
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,361.81,286.08
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,256.13,172.91
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,92.57,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,12.5,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,25.39,15.27
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,33.07,23.25
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,40.8,30.51
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,46.29,35.59
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,51.78,40.49
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,64.37,51.47
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,85.92,70.01
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,108.64,89.17
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,132.24,108.68
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,147.38,120.75
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,162.19,132.41
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,167.0,135.65
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,171.42,138.58
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,166.88,134.25
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,172.82,138.54
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,185.54,148.25
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,207.96,165.6
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,214.32,161.92
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,225.3,169.03
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,260.75,193.94
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,301.02,222.5
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,322.05,233.01
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,378.14,271.66
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,425.43,304.85
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,497.83,359.04
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,550.1,401.23
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,601.4,441.65
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,650.29,478.93
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,697.67,514.12
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,605.86,448.18
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,447.25,331.31
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,438.0,326.45
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,426.85,319.19
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,440.1,329.54
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,453.64,339.99
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,498.7,373.11
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,526.68,393.84
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,488.63,366.78
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,424.85,321.4
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,421.17,320.71
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,416.94,319.27
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,367.46,282.94
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,316.51,245.07
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,310.79,242.53
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,304.67,239.44
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,257.95,203.94
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,210.56,167.2
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,141.6,112.08
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,92.87,71.98
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,424.21,347.87
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,671.45,531.47
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,587.62,466.01
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,505.9,402.24
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,391.17,308.2
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,280.31,188.35
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,104.19,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,12.49,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,25.34,15.19
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,33.42,23.63
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,41.53,31.26
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,46.98,36.34
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,52.44,41.24
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,70.28,56.88
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,96.88,79.83
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,112.98,93.26
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,123.88,102.03
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,144.24,118.65
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,157.83,129.32
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,169.88,138.58
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,181.4,147.32
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,191.89,155.18
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,201.96,162.64
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,191.47,153.46
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,193.26,154.34
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,136.65,94.02
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,160.96,88.33
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,216.88,125.66
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,273.45,170.57
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,322.95,224.3
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,373.07,273.05
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,404.05,295.63
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,454.08,332.65
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,486.04,357.37
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,517.73,381.55
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,556.28,410.23
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,598.01,440.83
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,695.63,513.46
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,789.45,582.95
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,828.74,609.72
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,865.24,634.96
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,840.34,617.71
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,777.96,572.84
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,887.95,654.34
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,969.12,708.79
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,982.6,718.34
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,992.4,726.53
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,996.67,732.04
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,997.33,735.46
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,989.66,732.29
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,978.47,727.04
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,789.76,602.75
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,543.38,424.93
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,411.75,328.41
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,282.95,228.0
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,337.66,275.2
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,388.51,317.95
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,546.44,445.54
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,677.62,543.06
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,594.03,477.78
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,512.57,412.58
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,396.95,316.31
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,284.75,192.0
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,106.49,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,12.61,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,25.15,14.89
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,35.74,25.61
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,44.48,33.84
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,54.97,43.4
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,69.36,56.19
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,82.47,67.58
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,95.53,78.68
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,111.67,92.39
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,122.7,101.52
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,132.47,109.27
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,149.21,122.8
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,159.97,131.12
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,177.35,144.84
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,192.74,156.74
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,207.65,168.11
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,218.22,176.21
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,228.41,184.0
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,198.34,148.17
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,217.53,149.31
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,227.49,144.76
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,274.06,173.53
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,328.64,219.74
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,383.57,266.83
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,437.91,313.62
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,491.75,359.03
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,544.05,401.34
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,595.55,441.73
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,644.75,480.69
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,692.37,517.62
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,737.08,551.12
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,779.58,582.45
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,818.05,608.4
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,853.72,632.26
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,885.14,653.82
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,913.38,673.36
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,936.05,690.04
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,955.24,704.65
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,968.47,714.87
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,978.09,722.95
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,981.56,727.97
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,981.44,730.88
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,973.73,727.6
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,962.6,722.27
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,956.91,721.43
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,935.08,709.75
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,902.87,690.41
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,868.01,669.01
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,822.72,640.47
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,775.58,609.76
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,718.9,570.8
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,656.09,525.4
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,573.6,462.57
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,493.33,398.0
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,381.4,304.12
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,272.38,181.91
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,100.89,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,11.3,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,23.0,13.01
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,29.58,20.22
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,36.26,26.58
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,41.55,31.5
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,46.85,36.27
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,64.55,51.85
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,90.32,74.16
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,104.28,85.82
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,118.14,97.21
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,126.82,104.04
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,135.41,110.71
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,158.64,129.51
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,170.31,138.43
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,177.29,143.5
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,180.08,145.15
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,116.63,92.72
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,83.89,65.42
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,100.22,63.81
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,155.6,85.83
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,210.6,122.26
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,266.24,166.53
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,321.94,214.13
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,377.63,262.53
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,432.31,309.6
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,486.52,355.23
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,539.17,398.67
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,590.77,440.11
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,640.13,478.82
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,687.96,515.45
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,731.02,547.77
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,771.4,577.55
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,809.84,603.96
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,845.56,628.0
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,877.1,649.17
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,905.53,668.3
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,928.01,684.88
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,947.05,699.41
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,961.6,709.84
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,972.61,718.15
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,976.15,723.17
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,976.13,726.11
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,969.78,723.74
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,959.95,719.26
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,954.97,719.52
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,933.71,708.87
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,903.31,692.04
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,870.18,673.05
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,824.87,644.93
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,777.71,614.55
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,724.07,576.94
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,664.06,532.78
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,581.58,469.73
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,501.29,404.91
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,391.28,312.08
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,283.53,187.52
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,106.53,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,10.91,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,22.21,12.22
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,29.2,19.86
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,36.26,26.56
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,41.15,31.2
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,46.08,35.73
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,58.0,46.25
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,77.96,63.65
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,84.76,69.24
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,91.5,74.7
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,115.67,95.03
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,139.17,114.37
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,150.44,123.16
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,163.62,133.47
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,110.7,88.76
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,82.3,64.63
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,83.28,65.22
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,84.12,65.65
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,97.43,62.47
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,151.29,82.61
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,206.27,118.57
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,261.84,162.34
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,317.05,208.87
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,372.47,256.26
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,426.83,302.97
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,480.63,348.27
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,533.19,390.7
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,584.72,430.99
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,634.13,469.4
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,681.95,505.71
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,725.92,538.42
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,767.39,568.69
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,805.87,594.43
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,841.6,618.22
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,873.11,639.68
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,901.48,659.16
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,924.78,676.17
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,944.68,691.15
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,959.14,702.05
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,970.06,710.87
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,973.88,716.06
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,974.1,719.16
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,968.27,717.13
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,959.03,713.04
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,941.27,704.21
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,932.83,701.7
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,903.54,684.31
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,871.57,665.04
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,827.79,637.31
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,782.2,607.55
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,723.61,567.72
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,664.42,525.53
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,590.13,470.07
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,512.11,408.36
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,404.5,318.28
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,298.47,192.47
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,114.05,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,9.72,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,19.91,10.13
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,25.85,16.8
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,34.6,24.9
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,39.24,29.21
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,43.94,33.42
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,47.65,36.53
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,51.36,39.53
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,53.76,41.41
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,63.01,49.14
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,65.84,51.27
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,68.56,53.3
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,70.73,54.83
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,72.78,56.27
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,74.3,57.26
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,75.71,58.17
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,76.91,59.03
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,77.99,59.8
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,92.98,58.99
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,149.3,80.5
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,204.28,116.13
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,259.91,159.86
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,315.42,206.43
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,371.06,253.84
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,425.85,300.57
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,480.16,345.89
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,532.88,389.01
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,584.65,430.25
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,634.45,469.57
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,682.71,506.88
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,727.84,540.55
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,770.75,571.8
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,809.57,597.81
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,845.61,621.84
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,878.14,644.01
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,907.57,664.18
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,931.57,681.68
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,952.14,697.13
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,967.54,708.04
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,979.32,716.79
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,984.22,722.69
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,985.48,726.49
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,980.95,725.95
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,972.9,723.27
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,956.47,715.38
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,936.87,705.46
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,908.58,690.16
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,877.68,672.84
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,847.82,655.22
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,804.39,627.33
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,745.15,587.37
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,685.41,544.97
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,608.07,487.56
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,532.18,427.37
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,428.46,339.32
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,318.81,204.09
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,124.19,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,10.54,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,21.51,11.23
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,28.6,19.18
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,35.78,25.97
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,40.4,30.31
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,48.79,37.81
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,52.78,41.26
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,56.77,44.6
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,59.78,47.1
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,62.75,49.53
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,72.5,57.7
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,75.47,59.92
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,77.56,61.39
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,79.53,62.74
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,81.25,63.89
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,82.83,64.92
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,84.18,65.76
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,85.38,66.49
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,97.32,63.56
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,153.84,83.88
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,210.9,120.88
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,268.61,166.43
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,326.36,215.13
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,384.18,264.6
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,440.98,313.31
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,497.26,360.53
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,552.02,404.74
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,605.77,446.77
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,657.1,486.69
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,706.81,524.42
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,752.86,558.67
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,796.41,590.48
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,837.01,617.68
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,874.81,642.82
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,908.67,665.3
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,939.35,685.68
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,963.55,701.9
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,984.17,715.95
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,1000.64,727.47
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,1013.43,736.83
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,1019.12,742.64
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,1021.1,746.32
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,1016.12,744.94
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,1007.49,741.43
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,989.85,732.97
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,968.94,722.45
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,951.85,713.68
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,919.43,694.44
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,875.5,669.04
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,829.54,641.28
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,767.73,599.67
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,705.19,555.47
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,627.84,498.14
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,545.99,433.73
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,427.94,335.64
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,310.42,193.58
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,120.13,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,10.23,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,21.49,11.1
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,28.56,19.2
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,35.73,25.96
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,40.34,30.29
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,48.73,37.79
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,52.71,41.14
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,56.69,44.37
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,59.69,46.75
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,62.65,49.04
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,65.07,50.73
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,75.38,59.09
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,77.45,60.5
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,79.39,61.81
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,81.1,62.8
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,82.68,63.68
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,83.73,64.26
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,84.64,64.74
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,97.9,63.94
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,155.68,85.03
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,211.52,120.28
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,267.99,163.78
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,324.04,210.02
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,380.08,256.98
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,435.42,303.32
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,490.3,348.24
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,543.64,390.28
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,595.94,430.18
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,646.01,468.19
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,694.55,504.15
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,740.42,537.53
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,784.19,568.85
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,824.17,596.73
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,861.4,622.69
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,893.93,644.42
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,923.27,664.16
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,947.97,681.76
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,969.21,697.34
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,984.45,708.57
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,996.05,717.71
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,1001.01,723.62
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,1002.31,727.45
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,998.4,726.75
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,990.97,723.98
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,973.37,715.54
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,965.13,713.32
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,937.14,698.65
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,906.27,681.95
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,862.58,656.71
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,816.88,629.14
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,757.84,589.56
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,697.96,547.37
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,620.9,490.42
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,539.3,426.42
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,424.55,331.71
