Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,309.49,188.57
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,120.14,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,9.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,19.92,9.57
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,26.67,17.46
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,36.38,26.48
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,41.41,31.27
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,46.49,35.94
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,58.06,46.12
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,80.46,65.6
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,93.16,76.28
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,105.77,86.7
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,120.27,98.58
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,134.63,110.17
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,155.7,127.21
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,181.21,147.62
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,183.48,148.74
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,182.15,147.0
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,117.12,93.19
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,81.61,63.53
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,91.46,60.95
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,148.5,80.62
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,205.58,117.2
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,263.33,162.63
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,320.81,211.21
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,378.35,260.68
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,435.16,309.54
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,491.46,356.89
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,546.21,402.0
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,599.94,445.07
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,651.53,485.09
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,701.52,522.82
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,747.5,557.06
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,790.83,588.74
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,831.3,615.92
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,868.99,640.99
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,902.75,663.39
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,933.34,683.71
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,958.88,700.78
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,980.94,715.73
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,997.44,727.93
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,1010.28,738.0
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,1015.45,744.11
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,1016.87,748.09
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,1012.51,747.11
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,1004.54,744.0
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,987.47,735.82
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,967.13,725.57
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,950.79,718.62
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,919.11,701.06
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,874.05,673.32
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,826.98,643.31
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,766.17,601.0
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,704.57,556.19
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,626.48,497.69
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,543.82,432.12
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,424.76,332.58
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,304.84,181.19
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,118.29,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,9.83,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,20.71,9.97
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,27.83,18.49
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,35.07,25.34
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,43.48,33.04
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,48.93,37.94
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,65.03,52.06
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,92.06,75.39
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,105.67,86.68
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,119.2,97.72
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,129.46,105.61
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,139.63,113.29
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,151.26,122.28
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,168.6,135.82
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,189.72,151.91
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,198.13,157.56
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,207.59,164.34
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,216.58,170.71
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,226.26,177.32
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,254.17,182.99
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,281.55,200.71
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,310.06,220.83
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,334.59,239.3
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,358.5,257.39
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,404.47,288.69
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,469.74,334.93
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,529.14,377.7
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,603.64,432.25
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,654.37,470.21
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,703.49,506.25
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,750.12,538.69
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,794.52,568.82
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,834.02,594.91
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,870.61,618.82
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,903.32,640.27
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,932.77,659.73
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,957.01,676.71
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,977.71,691.67
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,991.9,702.1
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,1002.39,710.46
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,1006.14,715.55
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,1006.17,718.58
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,998.5,716.98
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,987.31,713.34
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,839.66,620.76
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,631.1,479.55
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,470.5,364.42
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,265.97,208.37
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,210.43,166.15
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,138.0,108.38
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,448.38,361.97
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,669.21,524.8
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,580.69,456.71
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,494.48,389.42
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,373.97,290.3
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,251.94,143.46
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,93.55,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,10.62,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,22.21,10.69
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,29.6,19.89
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,37.13,27.01
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,42.81,32.3
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,48.52,37.43
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,65.09,51.8
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,89.41,72.5
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,104.98,85.39
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,120.42,97.96
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,130.22,105.37
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,144.09,116.02
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,154.28,123.7
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,164.21,131.1
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,180.35,143.19
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,195.95,154.64
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,207.47,163.04
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,218.59,171.09
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,218.94,170.72
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,254.19,181.97
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,271.67,194.58
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,297.26,214.9
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,320.47,231.22
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,333.89,240.76
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,388.29,277.26
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,465.26,331.13
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,503.01,359.78
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,541.5,388.78
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,540.5,389.03
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,525.74,378.8
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,569.45,410.78
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,613.53,442.52
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,554.33,401.32
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,493.93,358.7
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,500.8,364.55
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,506.8,369.39
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,447.95,328.95
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,403.6,298.22
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,373.94,277.58
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,342.68,255.43
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,308.33,231.3
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,272.68,205.76
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,217.65,165.14
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,184.38,140.33
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,171.49,131.08
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,158.54,121.6
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,233.31,182.8
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,291.94,230.58
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,190.62,150.84
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,79.52,60.15
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,414.75,337.31
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,670.26,525.38
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,581.94,456.9
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,495.98,389.91
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,375.18,290.77
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,251.79,138.03
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,93.94,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,10.65,2.02
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,19.84,11.51
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,29.05,20.0
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,39.93,29.88
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,50.61,39.42
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,61.89,49.3
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,73.1,58.92
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,83.57,67.71
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,93.98,76.27
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,98.36,79.41
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,102.66,82.44
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,119.25,95.89
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,135.57,108.89
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,148.18,118.7
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,160.65,128.3
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,184.74,147.15
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,192.04,152.28
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,214.81,169.78
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,246.87,183.41
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,276.86,202.85
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,297.71,216.13
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,335.6,241.65
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,369.38,265.17
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,412.91,296.9
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,456.99,329.72
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,481.92,350.07
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,493.41,359.84
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,541.46,395.88
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,595.4,435.78
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,603.47,441.48
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,608.42,444.9
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,747.44,546.17
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,872.11,631.93
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,713.32,522.19
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,456.94,337.62
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,454.07,338.57
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,450.45,337.27
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,443.69,333.27
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,436.16,328.76
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,767.26,572.27
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,1017.32,734.88
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,1010.68,729.0
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,1000.43,724.62
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,982.55,716.92
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,974.06,715.33
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,941.36,696.57
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,905.86,675.94
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,859.1,648.93
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,810.38,619.57
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,750.08,579.48
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,683.77,533.02
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,595.04,468.27
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,508.67,401.2
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,381.36,295.88
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,250.76,131.17
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,93.95,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,10.23,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.35,9.15
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,29.11,19.31
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,36.99,26.82
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,42.61,32.09
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,48.28,37.19
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,52.12,40.53
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,63.57,50.4
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,76.84,61.65
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,89.97,72.57
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,124.94,101.8
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,153.56,125.05
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,162.63,131.78
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,165.26,133.25
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,186.88,150.23
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,195.94,156.8
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,204.83,163.21
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,213.24,169.2
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,235.6,186.22
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,254.61,188.49
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,263.93,195.16
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,270.33,200.63
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,305.41,225.18
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,334.06,245.22
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,354.73,260.89
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,375.74,276.72
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,439.52,322.79
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,510.32,374.02
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,497.24,365.31
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,474.18,349.1
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,583.87,429.66
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,711.63,520.06
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,798.38,582.52
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,870.11,632.53
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,823.18,599.68
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,735.96,537.41
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,871.66,635.92
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,979.74,706.37
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,754.09,556.65
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,431.34,323.87
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,542.33,410.45
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,655.82,493.72
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,489.6,373.66
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,320.73,247.17
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,256.41,199.34
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,171.97,133.68
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,155.04,120.86
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,137.99,107.55
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,105.21,81.4
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,72.4,54.68
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,415.29,339.17
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,681.16,535.13
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,591.6,465.34
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,504.46,397.14
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,380.9,294.83
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,252.89,124.46
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,95.44,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,9.05,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,19.06,7.14
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,25.81,16.52
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,35.51,25.63
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,40.99,30.85
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,46.51,35.94
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,44.34,33.97
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,51.38,40.08
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,70.67,56.79
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,89.28,72.58
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,93.63,75.88
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,97.91,79.11
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,108.2,87.4
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,118.4,95.52
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,128.9,103.6
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,139.3,111.49
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,164.08,131.48
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,188.11,150.6
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,193.28,154.13
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,218.41,164.94
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,238.18,179.05
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,259.3,194.47
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,273.49,204.83
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,288.0,215.49
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,341.62,254.2
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,395.41,293.11
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,443.78,328.53
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,509.02,376.37
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,566.71,418.73
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,635.38,468.49
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,612.04,452.25
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,580.95,430.21
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,728.68,541.25
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,864.35,638.07
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,897.0,659.22
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,926.41,679.39
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,950.22,696.73
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,970.47,711.96
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,985.09,722.36
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,996.0,730.57
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,999.78,735.79
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,999.84,738.88
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,993.49,736.59
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,983.54,732.17
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,976.95,731.5
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,954.13,720.05
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,923.33,703.23
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,889.71,684.18
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,842.69,655.16
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,793.77,623.78
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,738.38,586.12
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,676.9,541.76
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,588.78,474.1
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,503.24,404.54
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,382.34,300.48
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,255.7,118.0
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,97.3,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,9.44,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.76,7.08
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,26.81,17.4
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,34.03,24.4
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,39.4,29.49
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,48.55,37.74
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,61.85,49.47
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,86.0,70.48
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,96.78,79.62
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,107.49,88.59
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,127.06,104.83
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,149.14,122.88
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,164.9,135.34
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,180.25,147.32
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,112.13,90.0
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,79.16,62.03
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,80.32,62.79
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,81.36,63.39
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,83.95,65.3
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,141.34,77.74
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,197.78,112.17
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,254.85,156.26
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,312.06,204.21
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,369.37,253.29
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,425.49,301.68
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,481.07,348.69
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,535.09,392.57
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,588.06,434.23
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,638.88,474.52
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,688.08,512.66
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,734.85,547.7
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,779.5,580.51
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,819.98,607.59
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,857.65,632.66
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,890.89,655.31
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,920.9,675.9
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,946.36,694.32
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,968.32,710.65
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,985.17,722.47
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,998.35,732.13
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,1003.94,736.38
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,1005.81,738.46
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,1001.65,737.61
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,993.84,734.62
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,977.65,726.97
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,958.2,717.27
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,930.26,701.24
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,899.55,683.15
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,868.97,665.3
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,824.71,637.2
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,765.23,597.64
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,705.12,555.36
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,622.65,494.09
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,541.85,429.86
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,421.93,327.06
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,297.13,122.89
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,122.04,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,7.87,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,18.13,5.41
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,25.1,15.89
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,32.24,22.82
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,37.02,27.38
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,41.89,31.83
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,45.39,34.92
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,54.2,42.58
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,83.15,67.68
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,119.16,98.27
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,127.73,104.93
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,136.13,111.42
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,94.1,75.38
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,71.2,55.65
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,72.86,56.82
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,74.41,57.85
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,75.75,58.72
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,76.96,59.48
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,80.76,62.4
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,139.29,75.74
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,196.68,110.32
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,254.69,154.81
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,312.6,203.3
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,370.39,252.84
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,427.22,301.58
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,483.48,348.82
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,538.25,393.88
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,591.91,436.83
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,643.31,476.95
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,693.06,514.84
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,738.81,547.94
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,782.03,578.45
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,822.64,606.86
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,860.46,633.17
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,893.96,655.37
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,924.25,675.48
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,948.49,693.03
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,969.16,708.48
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,985.14,719.72
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,997.43,728.78
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,1003.18,733.13
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,1005.22,735.32
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,1000.71,734.25
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,992.52,731.03
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,974.93,723.23
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,954.07,713.35
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,926.29,698.74
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,907.59,690.01
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,863.29,662.64
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,817.05,633.15
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,757.13,593.02
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,696.53,550.08
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,611.73,486.34
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,528.5,419.68
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,418.33,323.2
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,291.34,104.52
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,115.65,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,7.87,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,18.15,4.68
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,24.66,15.41
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,31.34,21.9
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,36.14,26.46
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,41.03,30.92
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,44.55,34.02
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,53.37,41.67
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,57.06,44.69
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,60.66,47.58
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,63.33,49.61
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,65.91,51.54
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,68.26,53.27
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,70.51,54.88
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,72.2,56.03
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,73.78,57.09
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,75.16,57.98
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,76.42,58.78
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,80.23,61.57
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,137.43,74.07
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,194.94,108.14
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,253.14,152.32
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,311.06,200.23
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,369.14,249.42
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,426.55,298.36
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,483.44,345.92
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,538.67,390.27
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,592.88,432.41
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,644.74,472.11
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,694.91,509.46
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,742.22,544.27
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,787.2,576.67
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,828.3,603.68
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,866.56,628.68
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,900.48,651.37
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,931.14,672.01
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,956.6,690.15
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,978.5,706.19
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,994.79,717.47
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,1007.35,726.58
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,1013.19,733.08
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,1015.27,737.45
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,1010.49,736.24
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,1002.08,732.93
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,984.91,725.52
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,964.43,716.0
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,935.1,700.52
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,903.02,682.91
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,871.11,665.52
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,825.41,637.65
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,763.61,596.28
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,701.21,552.11
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,615.14,487.89
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,530.85,420.64
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,418.63,321.7
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,288.67,84.19
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,114.88,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,7.87,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,16.6,2.98
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,25.46,16.05
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,32.97,23.4
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,38.12,28.31
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,43.34,33.09
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,64.36,51.69
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,91.95,75.69
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,110.33,91.23
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,124.94,103.25
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,137.22,113.09
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,143.38,117.65
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,99.79,80.26
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,73.51,57.64
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,75.12,58.63
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,76.6,59.48
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,77.89,60.41
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,79.05,61.24
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,80.24,61.98
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,134.01,72.21
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,191.62,106.31
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,249.83,150.78
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,308.17,199.5
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,366.57,249.49
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,424.24,299.16
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,481.38,347.44
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,536.7,392.37
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,590.9,434.99
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,643.17,475.75
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,693.77,514.25
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,740.46,548.97
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,784.45,581.07
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,825.4,609.69
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,863.54,636.28
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,897.7,659.52
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,928.65,680.7
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,954.09,699.14
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,975.98,715.47
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,993.14,727.52
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,1006.58,737.38
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,1012.4,743.28
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,1014.43,746.99
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,1011.52,746.97
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,1004.93,744.78
