Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,988.26,736.86
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,968.24,726.85
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,941.0,711.25
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,910.84,693.45
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,867.67,666.93
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,833.71,645.94
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,774.97,606.02
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,715.5,563.44
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,631.07,500.02
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,548.41,433.6
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,427.48,327.1
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,298.53,63.48
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,124.24,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,7.47,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,17.21,2.3
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,25.04,15.61
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,33.0,23.32
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,38.15,28.22
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,43.39,33.0
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,46.83,35.96
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,50.33,38.84
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,59.13,46.32
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,62.72,49.18
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,65.73,51.48
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,68.64,53.68
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,70.96,55.35
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,73.17,56.92
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,74.82,57.9
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,76.35,58.77
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,77.69,59.74
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,78.9,60.61
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,84.35,64.87
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,140.29,77.41
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,197.71,110.61
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,255.82,154.06
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,313.85,201.79
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,372.02,250.87
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,429.36,299.49
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,486.21,346.71
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,541.45,390.92
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,595.71,432.95
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,647.64,472.92
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,697.91,510.66
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,745.13,544.36
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,790.09,575.68
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,831.03,603.89
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,869.1,630.02
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,902.38,651.76
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,932.34,671.37
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,957.5,689.33
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,979.09,705.18
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,994.06,717.67
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,1005.23,728.03
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,1010.22,733.38
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,1011.44,736.56
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,993.96,727.18
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,986.32,724.46
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,965.98,714.19
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,942.32,701.82
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,897.04,675.48
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,856.8,652.09
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,805.22,619.46
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,752.08,584.62
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,681.59,535.63
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,611.07,484.21
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,517.5,412.93
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,426.53,339.62
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,301.23,230.57
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,167.16,16.58
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,59.3,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,9.05,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,17.35,1.13
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,29.34,19.06
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,41.31,30.42
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,50.27,38.71
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,59.18,46.73
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,77.78,62.84
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,95.68,77.91
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,109.36,89.19
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,122.84,100.09
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,127.13,102.89
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,135.0,108.65
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,110.34,87.67
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,88.89,69.49
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,98.76,77.22
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,100.79,78.35
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,138.52,108.64
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,187.37,147.06
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,131.73,101.89
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,147.38,84.37
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,202.32,115.7
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,258.29,156.46
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,319.53,206.37
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,372.06,250.09
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,424.88,292.83
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,477.84,334.83
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,527.17,372.79
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,573.94,407.55
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,620.62,442.08
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,666.16,475.02
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,712.06,507.87
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,756.87,539.5
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,793.58,566.16
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,827.55,590.88
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,852.19,607.94
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,873.08,622.54
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,890.5,635.99
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,904.4,647.27
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,925.11,661.76
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,942.44,673.8
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,940.39,675.08
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,934.7,674.38
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,940.59,679.94
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,942.47,682.98
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,917.35,670.83
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,889.09,656.72
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,864.66,644.19
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,837.12,629.2
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,783.63,596.07
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,728.56,560.75
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,666.26,517.94
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,603.48,472.52
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,507.94,400.45
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,415.1,326.47
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,289.34,217.66
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,151.53,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,52.16,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,8.65,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,16.56,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,30.41,19.84
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,44.34,33.0
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,55.13,42.94
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,65.78,52.49
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,74.8,60.35
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,88.37,71.93
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,100.42,81.95
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,112.39,91.7
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,125.22,101.82
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,137.94,111.66
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,149.3,120.41
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,166.18,133.57
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,181.78,145.26
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,196.89,156.37
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,211.35,167.09
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,210.75,165.87
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,217.5,170.17
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,238.17,173.74
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,265.46,190.78
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,296.4,211.49
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,322.87,227.92
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,373.22,262.81
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,416.38,292.6
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,478.27,337.66
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,524.0,372.63
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,572.39,407.98
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,614.99,439.01
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,656.56,468.64
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,697.75,498.42
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,743.48,530.72
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,777.14,553.64
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,808.07,574.56
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,821.48,583.96
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,829.71,590.09
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,841.18,599.68
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,849.41,607.2
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,856.28,613.69
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,860.09,618.33
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,850.08,613.84
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,836.92,607.47
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,837.67,611.92
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,835.03,614.15
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,802.31,594.78
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,767.15,573.78
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,748.78,565.23
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,727.09,553.33
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,668.68,515.72
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,609.65,476.48
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,556.75,439.88
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,503.17,400.62
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,412.57,330.24
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,325.49,258.73
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,229.74,172.0
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,113.48,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,37.07,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,7.08,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,13.66,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.06,17.02
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,40.31,29.61
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,51.2,39.66
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,61.93,49.33
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,59.41,47.11
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,59.91,47.42
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,67.74,54.04
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,75.53,60.47
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,97.46,78.75
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,118.82,96.11
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,137.66,111.2
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,156.18,125.8
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,170.29,136.38
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,191.58,152.58
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,207.6,164.63
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,223.04,176.12
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,218.2,171.3
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,245.19,177.54
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,273.08,195.32
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,302.06,216.0
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,322.18,232.0
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,339.44,245.9
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,384.08,277.39
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,428.71,309.45
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,445.93,322.87
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,449.99,326.38
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,449.29,326.59
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,444.85,323.82
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,515.21,374.93
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,600.32,435.07
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,621.4,449.67
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,641.14,463.81
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,666.55,482.66
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,691.11,500.93
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,673.5,489.68
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,652.3,476.22
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,624.99,458.26
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,571.64,422.55
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,529.5,394.44
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,485.1,364.07
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,395.17,300.4
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,327.62,251.16
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,292.53,225.99
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,256.53,199.43
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,170.68,132.64
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,107.88,82.26
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,92.86,70.8
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,77.61,58.77
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,344.77,281.65
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,581.35,459.17
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,484.43,382.53
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,388.94,306.22
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,278.07,206.54
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,148.46,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,53.21,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,7.08,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,13.65,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,27.04,16.71
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,40.28,29.31
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,50.84,39.0
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,61.26,48.33
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,77.49,62.29
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,93.46,75.64
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,105.25,85.1
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,113.28,91.18
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,127.51,102.27
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,140.95,112.44
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,149.1,118.16
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,156.98,123.58
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,170.94,133.84
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,194.79,151.64
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,203.39,157.61
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,197.04,152.08
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,219.55,168.56
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,245.63,173.02
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,260.37,179.42
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,294.23,202.12
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,330.4,227.18
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,371.13,256.32
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,409.49,284.41
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,445.47,311.19
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,502.07,351.27
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,576.54,403.81
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,624.61,438.67
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,671.34,472.0
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,668.02,469.96
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,654.35,460.26
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,645.23,454.61
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,637.93,449.61
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,661.37,466.29
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,683.8,482.02
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,684.96,484.62
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,683.65,485.86
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,683.69,487.24
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,681.55,487.27
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,654.16,471.01
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,624.26,453.05
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,527.03,387.25
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,452.53,335.35
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,394.08,295.04
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,310.63,235.22
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,310.74,237.9
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,332.03,255.72
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,296.39,230.09
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,260.34,203.65
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,381.87,301.84
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,495.05,387.71
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,404.35,317.67
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,317.1,247.59
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,218.56,158.18
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,97.43,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,31.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,4.72,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,9.34,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,24.38,14.28
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,39.04,28.06
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,52.79,40.5
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,66.34,52.51
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,79.53,63.79
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,93.78,75.66
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,107.85,87.04
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,121.5,97.78
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,134.45,107.7
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,141.62,112.7
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,152.22,120.7
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,162.31,128.2
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,138.99,108.63
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,120.7,93.34
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,120.75,93.03
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,120.68,92.59
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,118.95,90.87
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,155.49,95.69
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,204.33,122.94
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,254.7,159.02
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,318.86,213.35
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,362.38,251.37
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,407.55,286.43
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,441.55,312.86
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,464.79,331.44
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,484.03,346.4
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,508.6,364.39
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,532.23,381.37
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,554.57,397.77
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,576.41,413.82
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,580.24,416.23
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,567.7,407.66
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,589.44,423.76
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,628.18,450.71
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,653.08,469.75
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,677.23,488.53
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,659.7,477.32
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,639.46,464.58
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,565.68,415.6
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,512.54,379.76
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,477.26,356.09
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,440.39,330.8
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,429.03,324.94
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,416.33,317.89
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,379.26,292.28
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,341.11,265.38
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,306.34,240.69
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,270.89,214.64
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,396.24,316.09
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,513.03,403.21
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,424.04,333.48
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,339.0,264.84
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,239.33,171.46
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,116.68,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,40.75,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,6.69,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,12.93,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.27,14.19
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,35.6,25.32
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,44.3,33.41
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,55.32,43.32
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,71.97,57.77
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,91.77,74.55
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,108.09,88.1
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,120.9,98.42
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,134.68,109.18
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,147.98,119.34
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,160.45,128.84
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,172.57,137.94
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,170.45,135.29
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,176.12,138.99
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,184.28,144.88
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,191.86,150.28
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,199.52,155.41
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,227.64,161.4
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,273.11,192.47
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,298.88,212.1
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,332.68,235.28
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,359.79,254.51
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,387.37,275.72
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,416.61,298.28
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,455.17,327.2
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,506.2,365.05
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,544.82,393.02
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,580.37,418.02
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,621.76,447.68
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,663.46,477.24
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,659.46,474.7
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,658.13,473.92
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,656.5,473.31
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,651.58,470.41
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,645.51,467.62
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,636.79,463.02
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,565.99,415.04
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,512.45,378.09
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,517.6,384.28
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,521.78,389.43
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,462.92,347.87
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,377.78,286.91
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,301.63,231.13
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,224.21,172.39
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,154.62,118.72
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,106.26,80.33
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,91.22,68.9
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,75.95,56.93
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,310.87,252.01
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,509.86,402.49
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,420.49,331.61
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,335.15,262.52
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,232.71,164.83
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,76.24,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.11,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,5.11,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,10.08,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,23.28,13.21
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,36.47,26.03
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,47.65,36.32
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,58.64,46.21
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,73.77,59.33
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,87.28,70.71
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,105.4,85.88
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,120.53,98.19
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,134.39,109.02
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,147.78,119.27
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,159.21,127.94
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,162.37,129.81
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,182.53,145.17
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,194.01,153.31
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,188.29,148.11
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,193.2,151.45
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,195.88,152.68
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,222.17,155.25
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,256.62,178.58
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,296.17,209.86
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,320.1,223.28
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,360.57,250.62
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,398.7,277.32
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,457.3,320.88
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,507.37,360.55
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,556.03,398.11
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,602.87,433.08
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,648.44,466.23
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,692.15,498.26
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,734.18,528.64
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,770.55,553.85
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,804.25,576.93
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,776.29,555.88
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,725.66,519.98
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,661.46,478.14
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,586.55,427.8
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,544.71,399.69
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,499.83,368.66
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,467.71,347.21
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,409.5,306.92
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,349.98,264.64
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,288.72,219.83
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,240.98,184.56
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,172.83,132.52
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,162.29,125.28
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,151.77,117.73
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,129.61,100.4
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,107.31,82.62
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,313.87,253.39
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,477.26,378.67
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,389.65,308.84
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,305.71,239.63
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,207.86,144.16
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,56.56,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,4.33,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,5.51,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.66,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.04,12.8
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,35.34,25.0
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,45.31,34.25
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,55.19,43.18
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,69.91,55.98
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,88.13,71.47
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,103.1,83.94
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,119.81,97.64
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,131.6,106.77
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,143.11,115.5
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,161.49,129.97
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,171.62,137.51
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,182.53,145.35
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,192.91,152.68
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,201.35,158.7
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,209.31,164.32
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,216.22,169.11
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,225.5,160.71
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,209.79,133.57
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,247.43,149.52
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,300.18,193.5
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,357.59,242.14
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,410.91,286.66
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,464.13,330.3
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,502.74,363.2
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,530.18,385.19
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,551.99,402.85
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,568.54,416.23
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,615.35,450.23
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,662.46,483.9
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,735.26,536.42
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,813.86,591.82
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,798.27,579.43
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,770.63,559.64
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,832.71,604.54
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,893.34,646.87
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,902.71,653.24
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,908.56,658.13
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,904.46,657.36
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,896.76,654.5
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,886.95,649.95
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,873.78,643.32
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,844.25,626.46
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,811.68,607.56
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,766.13,578.41
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,728.69,554.42
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,672.35,517.46
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,615.43,478.88
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,545.48,429.41
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,476.38,378.01
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,385.62,306.96
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,298.65,234.76
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,201.28,136.87
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,49.47,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,3.93,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,7.82,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,22.57,12.27
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,37.0,26.5
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,50.54,38.95
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,63.91,50.99
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,57.7,45.49
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,54.9,42.86
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,67.94,54.03
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,80.84,64.85
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,90.26,72.38
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,99.61,79.72
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,121.78,97.8
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,143.4,115.11
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,153.1,122.18
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,162.7,129.13
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,177.9,140.76
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,201.24,158.71
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,203.47,159.8
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,221.99,157.71
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,258.7,179.8
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,296.79,206.91
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,327.9,232.54
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,355.45,255.8
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,386.23,279.89
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,417.28,303.87
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,436.01,319.06
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,442.93,325.22
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,468.36,344.15
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,494.39,363.26
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,475.0,349.67
