Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,441.44,325.91
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,494.27,365.24
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,541.15,399.7
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,495.75,367.21
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,427.25,318.35
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,514.69,384.13
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,587.63,437.88
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,537.21,401.75
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,483.38,363.51
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,465.1,352.17
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,445.39,339.43
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,393.09,302.29
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,363.83,281.63
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,327.53,255.46
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,290.24,228.05
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,235.78,186.28
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,161.8,127.78
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,138.17,109.21
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,114.4,89.96
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,298.58,244.18
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,438.96,354.54
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,350.34,281.65
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,245.27,194.71
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,158.77,105.31
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,43.16,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,5.51,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,11.02,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,21.21,10.89
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,31.09,21.26
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,37.87,27.71
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,44.66,33.93
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,42.78,32.25
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,46.74,35.58
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,53.7,41.48
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,60.67,47.27
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,68.12,53.38
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,75.52,59.36
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,94.69,75.17
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,113.43,90.34
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,127.61,101.34
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,141.61,112.02
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,167.16,132.09
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,191.92,151.18
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,201.19,157.84
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,229.3,170.0
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,252.57,180.83
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,293.38,204.81
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,299.38,200.32
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,351.49,234.82
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,406.4,281.2
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,460.95,326.49
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,514.23,369.0
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,566.6,409.47
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,616.34,447.36
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,664.52,483.06
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,709.63,516.15
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,752.51,547.04
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,791.28,574.66
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,827.31,599.4
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,859.9,620.7
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,889.42,640.02
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,802.91,583.26
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,655.55,480.63
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,830.95,607.83
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,958.9,691.61
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,961.41,694.49
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,960.26,696.74
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,964.14,701.08
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,951.49,694.9
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,931.09,685.89
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,907.45,674.73
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,869.53,653.24
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,835.25,633.79
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,784.38,602.58
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,732.1,569.09
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,662.31,520.46
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,592.78,469.18
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,496.07,394.39
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,402.94,316.8
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,272.45,175.45
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,97.22,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,5.51,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,11.02,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,22.07,11.33
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,32.77,22.74
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,39.91,29.58
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,47.07,36.17
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,40.81,30.7
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,39.78,29.74
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,56.02,43.88
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,71.21,56.83
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,73.05,57.95
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,74.8,59.0
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,86.72,68.77
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,98.5,78.26
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,109.82,87.27
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,121.01,96.08
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,136.79,108.55
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,152.3,120.66
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,186.98,147.68
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,233.08,173.4
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,252.27,183.64
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,295.7,212.48
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,325.72,234.06
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,357.8,257.74
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,390.41,280.84
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,437.21,315.26
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,474.04,343.97
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,501.72,365.37
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,532.4,388.23
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,562.77,410.49
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,569.0,414.7
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,570.79,415.6
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,588.13,429.33
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,604.1,441.99
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,613.66,449.24
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,621.33,455.26
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,645.26,473.26
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,668.43,490.64
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,668.61,491.99
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,666.67,492.2
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,662.4,492.0
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,655.95,490.42
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,651.92,489.93
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,645.52,487.88
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,601.15,458.49
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,555.13,427.65
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,390.14,306.2
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,228.93,180.71
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,201.6,160.65
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,173.88,139.1
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,382.89,311.98
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,568.33,451.21
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,465.7,369.38
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,366.86,287.33
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,230.16,139.61
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,57.21,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,10.23,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,22.64,11.39
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,35.39,24.94
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,45.14,34.13
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,54.85,43.0
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,60.78,48.2
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,69.75,55.83
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,81.24,65.54
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,92.65,74.99
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,101.06,81.73
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,109.41,88.32
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,119.67,96.42
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,129.85,104.34
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,139.62,111.65
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,149.29,118.78
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,165.51,131.32
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,181.45,143.47
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,195.89,154.36
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,212.41,158.95
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,213.78,159.2
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,231.74,172.32
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,259.08,191.82
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,288.85,213.08
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,315.43,232.33
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,344.4,253.36
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,337.53,248.97
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,327.74,242.39
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,339.28,251.06
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,351.02,259.74
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,358.29,265.33
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,365.35,270.82
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,378.98,281.6
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,393.06,292.74
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,390.34,291.29
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,386.89,289.42
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,422.17,316.96
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,480.26,360.42
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,501.25,376.72
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,522.24,393.37
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,480.61,364.49
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,436.76,333.85
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,356.44,275.05
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,298.56,231.66
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,316.97,248.84
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,358.68,283.35
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,250.07,199.02
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,146.62,115.84
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,125.04,98.8
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,103.38,81.08
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,397.36,326.25
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,604.88,481.37
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,502.21,398.95
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,403.36,315.84
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,262.45,149.37
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,86.12,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,10.23,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,21.67,10.26
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,32.79,22.74
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,40.32,29.99
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,47.85,36.97
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,52.21,40.92
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,63.71,51.0
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,65.77,52.59
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,67.69,54.0
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,77.89,62.54
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,88.01,70.87
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,96.35,77.56
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,104.62,84.12
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,129.55,104.55
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,153.74,123.98
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,175.17,140.84
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,196.07,157.06
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,194.37,155.04
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,194.11,147.17
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,206.99,156.52
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,220.26,166.31
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,243.31,182.77
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,281.56,210.65
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,313.99,234.28
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,349.83,260.52
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,362.54,270.38
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,375.2,280.31
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,451.07,337.05
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,541.32,403.56
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,645.29,481.22
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,753.61,561.35
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,791.1,588.72
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,825.77,614.52
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,854.46,634.26
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,879.8,651.5
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,899.42,665.7
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,915.43,677.67
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,934.34,691.08
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,949.72,702.28
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,949.24,704.65
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,952.95,710.15
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,948.86,709.29
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,948.7,711.28
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,925.08,699.04
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,905.02,689.35
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,875.17,671.45
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,848.96,655.75
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,802.13,626.1
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,747.75,589.8
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,685.48,545.63
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,623.01,498.33
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,521.65,417.64
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,424.47,333.15
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,272.72,141.24
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,90.73,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,9.44,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,20.89,9.15
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,32.05,21.94
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,39.24,28.96
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,46.47,35.73
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,63.86,51.21
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,85.22,69.87
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,102.5,84.59
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,116.6,96.29
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,123.37,101.52
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,133.12,109.19
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,146.25,119.58
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,158.57,129.14
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,167.24,135.61
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,175.47,141.68
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,120.23,95.69
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,90.92,71.14
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,94.88,74.19
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,130.61,78.35
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,187.28,106.61
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,244.76,147.45
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,302.68,194.24
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,360.71,242.93
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,417.56,291.05
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,474.02,337.94
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,528.78,381.88
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,582.45,423.55
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,633.84,462.75
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,683.61,499.64
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,730.37,533.0
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,774.95,564.04
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,815.23,591.46
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,852.66,615.72
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,884.51,637.01
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,913.02,656.27
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,936.69,673.15
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,956.78,687.95
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,970.74,697.74
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,980.95,705.38
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,983.0,709.47
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,994.78,720.03
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,986.46,718.72
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,974.41,715.34
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,951.33,704.08
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,924.91,690.58
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,886.53,668.82
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,852.27,649.33
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,797.19,615.68
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,740.75,579.45
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,658.68,521.16
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,577.27,460.03
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,470.67,376.18
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,368.44,288.26
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,194.25,85.39
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,8.65,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,19.8,7.89
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,33.44,23.18
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,42.06,31.47
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,50.64,39.4
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,39.53,29.66
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,33.62,24.38
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,41.72,31.46
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,49.84,38.43
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,56.05,43.62
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,62.27,48.75
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,72.88,57.58
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,83.08,65.95
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,93.18,74.13
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,103.17,82.14
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,119.27,95.15
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,135.08,107.75
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,135.02,107.25
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,135.41,102.31
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,146.62,110.74
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,158.16,119.44
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,181.13,136.68
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,204.8,154.3
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,230.13,173.34
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,256.41,192.99
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,268.06,201.74
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,278.52,209.68
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,314.22,236.32
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,352.52,264.6
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,377.57,283.29
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,404.21,303.2
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,473.46,355.16
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,538.12,403.22
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,545.61,409.02
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,551.95,414.51
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,553.14,416.24
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,552.96,417.09
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,787.42,589.7
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,971.45,713.02
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,988.12,724.42
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,987.43,726.93
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,981.98,727.49
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,972.82,725.77
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,950.26,714.55
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,924.32,701.08
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,891.96,683.59
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,856.69,663.5
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,808.91,633.11
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,753.18,595.57
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,682.62,545.28
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,612.21,491.73
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,503.65,404.5
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,399.6,312.25
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,206.79,72.04
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,8.65,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,19.3,6.91
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,29.78,19.95
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,36.72,26.74
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,43.72,33.26
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,58.91,46.83
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,79.89,65.23
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,96.11,79.12
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,113.58,93.81
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,126.36,104.23
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,138.84,114.24
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,96.44,77.65
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,80.31,63.59
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,81.62,64.39
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,82.82,65.09
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,84.36,66.07
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,85.75,66.95
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,89.04,69.41
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,122.61,72.54
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,181.38,101.52
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,240.96,144.2
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,300.14,192.38
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,359.35,242.55
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,417.7,292.57
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,475.55,341.24
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,531.71,386.86
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,586.73,430.11
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,639.43,470.85
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,690.39,509.15
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,736.78,543.62
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,780.43,575.45
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,821.18,603.53
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,859.03,628.49
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,894.82,652.64
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,927.48,674.78
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,951.68,692.25
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,972.18,707.57
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,990.48,721.02
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,1005.0,732.25
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,1009.22,737.82
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,1009.58,741.24
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,1004.63,740.03
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,995.87,736.55
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,975.87,726.55
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,964.88,722.57
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,931.65,704.22
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,895.54,683.6
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,842.91,651.29
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,788.5,616.14
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,713.96,563.5
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,639.29,507.31
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,541.03,429.3
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,439.21,338.0
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,222.62,49.54
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,7.87,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,17.67,5.14
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,27.39,17.77
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,33.63,23.92
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,39.96,29.82
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,48.6,37.56
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,53.84,42.13
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,58.55,46.1
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,76.54,61.5
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,84.64,67.96
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,92.68,74.27
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,97.28,77.73
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,101.82,81.11
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,110.71,88.11
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,119.53,94.97
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,132.02,104.77
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,144.34,114.35
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,165.81,131.21
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,188.04,141.63
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,213.3,160.04
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,225.8,168.82
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,266.96,198.09
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,313.03,230.89
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,361.97,264.37
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,427.57,311.16
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,461.89,337.67
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,496.53,364.22
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,582.33,428.34
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,680.3,501.57
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,727.17,536.02
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,771.69,568.57
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,812.86,598.53
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,851.21,625.7
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,884.77,648.54
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,915.07,669.31
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,939.31,686.99
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,959.93,702.53
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,976.62,714.99
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,989.56,725.24
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,993.08,730.4
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,992.79,733.39
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,987.68,732.03
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,978.81,728.4
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,970.86,726.28
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,947.0,713.56
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,914.58,695.61
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,879.27,675.17
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,826.37,642.23
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,771.75,606.45
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,699.75,554.94
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,627.6,499.9
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,528.34,419.82
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,425.91,325.51
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,214.35,11.34
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,7.87,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,17.28,4.06
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,26.61,17.03
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,32.89,23.29
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,39.27,29.31
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,34.43,25.12
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,32.85,23.7
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,39.02,29.07
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,45.2,34.37
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,60.7,47.69
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,75.41,60.12
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,92.14,74.07
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,108.56,87.53
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,126.09,101.71
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,143.31,115.41
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,151.0,121.14
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,158.6,126.8
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,165.15,131.58
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,172.62,130.82
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,199.5,150.1
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,240.21,179.51
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,253.4,188.9
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,266.76,198.6
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,325.68,239.64
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,405.32,295.69
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,449.11,326.78
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,506.19,367.93
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,487.24,355.86
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,451.25,330.75
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,601.81,441.81
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,761.58,555.24
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,742.07,538.96
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,699.66,508.34
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,639.5,467.24
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,566.52,416.19
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,614.26,451.37
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,644.31,473.57
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,524.25,389.5
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,396.41,297.47
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,323.76,245.38
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,227.35,173.31
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,219.84,168.58
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,212.37,163.49
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,168.22,129.53
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,123.67,94.52
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,119.82,92.11
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,116.55,90.02
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,99.2,76.44
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,81.56,62.3
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,360.04,293.53
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,555.93,439.01
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,445.16,349.56
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,339.71,255.11
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,172.43,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,14.48,1.67
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,28.79,18.82
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,39.31,28.83
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,49.77,38.42
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,42.51,32.16
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,39.01,29.06
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,47.12,36.11
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,55.26,43.03
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,64.44,50.73
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,73.28,58.03
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,82.76,65.77
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,92.15,73.33
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,102.5,81.62
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,112.74,89.72
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,157.5,126.04
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,185.07,147.58
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,193.05,153.01
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,204.12,153.22
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,207.44,155.08
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,221.91,165.92
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,221.1,164.97
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,219.63,163.67
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,253.91,188.98
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,299.66,222.52
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,304.15,225.6
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,308.0,228.37
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,402.57,297.5
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,509.19,373.47
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,551.32,403.1
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,592.17,432.22
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,605.45,442.73
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,616.5,451.86
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,642.3,471.33
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,667.44,490.28
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,731.26,537.22
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,780.78,574.34
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,786.4,579.38
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,789.07,583.0
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,723.46,538.62
