Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,631.87,476.08
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,587.91,446.75
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,541.92,414.98
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,451.06,350.06
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,383.91,300.75
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,279.28,221.34
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,197.45,156.57
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,171.01,136.34
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,144.11,114.93
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,364.55,298.32
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,562.23,444.92
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,450.19,353.62
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,343.62,255.24
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,172.25,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.04,0.5
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,27.85,18.03
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,39.99,29.53
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,51.97,40.51
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,61.56,49.04
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,70.97,57.14
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,57.83,45.45
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,52.16,40.31
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,63.71,50.12
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,74.68,59.24
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,94.49,75.75
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,113.84,91.55
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,121.05,96.85
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,128.18,102.07
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,143.48,114.09
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,158.54,125.74
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,162.86,128.68
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,167.94,126.27
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,173.42,130.07
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,178.93,134.06
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,244.91,181.46
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,316.18,232.08
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,347.99,255.17
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,383.21,281.17
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,404.65,296.99
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,426.23,312.79
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,401.49,295.73
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,365.2,269.88
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,379.56,280.43
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,394.37,290.98
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,384.37,284.01
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,372.67,275.91
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,382.92,284.1
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,393.47,292.45
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,378.42,282.54
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,362.13,271.76
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,358.46,269.93
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,354.47,267.82
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,462.35,350.61
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,549.06,416.14
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,760.26,569.69
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,930.71,683.85
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,902.74,666.19
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,871.64,648.72
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,830.01,623.86
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,785.94,596.71
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,724.11,557.22
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,661.08,515.01
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,578.87,455.74
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,497.46,393.57
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,384.65,303.48
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,283.17,207.58
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,138.22,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.69,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,27.81,17.81
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,36.61,26.43
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,45.36,34.53
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,51.09,39.74
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,56.8,44.75
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,59.32,46.79
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,71.65,57.29
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,81.48,65.28
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,91.23,73.05
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,102.24,81.91
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,113.15,90.55
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,128.63,102.69
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,143.87,114.41
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,153.16,121.39
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,162.34,128.26
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,183.3,144.19
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,205.24,153.18
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,225.65,166.81
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,265.03,194.6
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,293.03,213.89
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,324.38,235.99
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,331.71,242.37
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,336.65,246.88
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,364.11,266.55
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,393.89,287.71
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,416.53,304.18
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,441.37,322.19
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,404.35,296.5
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,365.72,269.28
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,353.89,261.23
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,340.43,251.8
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,354.01,262.23
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,368.22,273.01
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,391.59,291.4
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,416.19,310.71
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,384.85,288.31
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,351.68,264.61
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,338.4,256.19
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,324.47,247.12
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,322.98,247.29
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,321.27,247.29
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,260.44,201.49
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,178.44,138.18
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,153.91,119.29
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,129.09,99.68
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,107.95,83.09
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,86.68,65.94
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,326.64,265.12
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,530.76,416.46
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,416.31,323.38
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,308.23,218.84
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,114.21,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.71,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,27.81,17.63
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,36.19,25.93
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,44.55,33.67
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,63.38,50.33
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,84.11,68.3
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,98.27,80.06
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,112.06,91.19
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,125.9,102.13
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,139.3,112.48
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,152.02,122.27
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,164.23,131.52
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,176.05,140.13
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,187.44,148.27
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,194.76,153.41
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,188.84,148.11
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,192.21,149.95
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,208.72,148.57
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,227.69,151.74
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,269.01,176.29
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,315.44,212.07
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,360.41,247.7
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,400.3,275.63
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,462.65,322.32
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,518.02,366.28
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,572.17,408.02
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,624.11,447.51
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,674.39,484.78
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,717.96,516.47
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,758.26,545.26
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,797.4,573.46
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,833.69,598.2
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,864.84,619.0
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,892.69,637.78
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,914.4,653.48
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,932.5,667.11
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,828.21,599.82
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,661.45,485.09
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,682.68,504.73
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,725.81,537.28
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,653.57,488.88
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,602.97,454.96
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,539.72,411.59
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,451.29,349.05
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,646.08,497.8
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,794.78,602.68
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,733.39,561.02
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,670.9,518.8
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,586.57,457.26
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,503.2,393.11
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,388.66,301.97
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,278.96,192.62
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,101.13,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.35,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,26.6,16.51
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,36.84,26.48
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,49.61,38.08
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,57.3,45.0
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,64.84,51.57
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,71.93,57.43
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,85.66,68.81
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,104.85,84.54
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,123.72,99.64
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,143.63,115.47
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,154.56,123.71
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,171.08,136.19
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,187.08,148.03
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,201.24,158.55
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,214.95,168.65
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,223.78,174.86
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,237.72,175.08
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,250.3,180.42
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,282.4,201.5
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,310.95,221.65
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,341.45,243.77
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,382.92,271.84
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,443.21,314.97
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,477.69,341.46
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,510.0,365.71
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,550.41,395.32
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,591.0,424.46
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,674.03,484.64
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,760.55,546.64
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,799.67,573.18
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,835.86,597.39
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,865.29,617.0
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,891.19,634.49
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,911.98,649.53
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,929.07,662.44
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,887.76,637.21
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,821.42,594.88
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,816.43,595.45
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,808.18,593.3
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,763.41,565.44
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,715.73,535.32
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,652.65,493.65
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,563.59,432.96
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,672.49,516.36
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,760.26,579.0
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,696.14,535.97
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,630.93,491.59
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,549.61,431.77
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,469.19,369.25
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,354.58,276.85
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,247.15,164.91
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,87.29,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.58,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,25.67,15.72
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,33.08,23.36
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,40.58,30.39
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,61.54,49.11
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,83.5,68.35
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,97.41,80.19
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,110.94,91.44
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,122.89,100.93
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,138.78,113.51
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,146.27,119.08
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,153.43,124.36
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,170.26,137.24
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,186.56,149.41
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,184.46,147.04
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,181.84,144.38
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,196.66,155.67
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,214.13,160.72
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,245.83,181.58
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,270.39,197.19
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,301.01,219.83
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,317.86,232.46
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,357.29,259.92
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,409.97,297.8
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,430.57,314.48
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,450.28,330.12
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,483.2,354.51
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,521.35,382.31
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,546.62,401.03
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,571.28,419.29
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,545.77,402.45
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,524.16,388.1
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,613.86,454.56
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,710.32,523.68
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,719.61,530.86
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,726.28,537.13
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,654.7,487.7
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,598.05,447.9
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,638.0,480.34
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,676.49,510.88
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,607.12,461.62
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,535.82,410.86
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,396.91,309.47
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,258.63,203.49
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,180.12,141.98
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,89.0,67.82
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,74.83,56.75
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,60.41,45.02
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,342.49,280.2
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,548.23,431.08
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,424.91,329.55
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,302.27,192.47
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,114.6,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.56,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,25.51,15.43
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,34.04,24.16
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,42.59,32.15
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,48.46,37.48
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,54.32,42.57
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,70.99,57.0
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,97.17,79.33
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,107.9,87.82
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,118.54,96.1
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,133.51,108.04
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,148.33,119.65
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,165.7,132.98
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,171.46,136.7
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,175.16,139.03
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,191.88,151.75
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,195.89,154.29
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,215.58,161.03
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,233.46,172.68
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,252.21,185.64
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,261.68,192.53
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,270.28,198.93
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,298.47,219.47
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,329.33,241.95
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,389.34,284.33
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,463.7,336.86
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,482.92,351.0
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,498.77,362.84
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,509.53,371.26
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,518.36,378.21
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,553.32,403.85
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,603.38,439.32
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,619.57,451.13
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,634.41,462.34
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,645.31,470.65
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,654.55,477.91
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,629.7,461.6
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,601.9,443.4
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,502.98,375.55
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,424.11,319.71
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,454.36,345.64
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,483.68,370.25
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,374.68,289.57
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,241.62,187.97
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,186.94,145.97
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,115.6,88.96
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,96.73,74.23
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,77.52,58.69
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,59.66,43.89
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,40.9,28.08
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,25.02,14.54
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,11.42,1.34
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,5.9,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,12.92,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,25.7,15.33
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,36.62,26.25
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,47.5,36.29
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,50.91,39.52
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,56.47,44.45
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,68.08,54.47
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,79.6,64.2
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,89.37,72.1
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,99.08,79.78
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,118.86,95.94
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,138.24,111.47
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,155.79,125.05
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,173.07,138.17
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,181.01,143.9
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,198.49,157.25
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,214.99,169.31
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,235.52,174.59
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,246.78,179.59
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,275.93,199.55
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,296.62,215.05
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,316.16,229.99
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,362.07,262.19
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,410.8,297.11
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,428.7,311.2
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,435.8,317.03
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,445.46,324.69
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,452.82,330.41
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,444.37,325.01
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,422.84,310.28
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,438.78,322.42
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,469.25,344.45
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,442.47,325.93
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,427.9,316.15
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,463.8,343.4
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,481.9,357.96
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,608.63,451.47
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,739.29,543.86
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,671.21,497.93
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,622.82,466.01
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,550.55,416.62
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,451.9,346.95
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,365.97,284.05
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,255.98,200.33
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,222.55,175.46
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,188.4,149.05
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,159.92,126.85
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,131.01,103.59
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,302.26,245.81
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,445.43,353.33
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,329.21,255.62
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,207.16,108.75
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,72.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,11.86,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,23.38,13.25
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,37.88,27.3
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,51.98,40.19
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,63.71,50.76
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,75.15,60.78
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,88.4,72.11
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,104.66,85.75
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,117.66,96.16
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,130.39,106.11
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,138.09,111.91
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,153.17,123.74
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,165.58,132.99
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,184.84,147.64
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,195.73,155.66
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,206.27,163.38
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,217.67,171.74
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,232.89,173.54
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,244.16,178.75
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,273.37,198.82
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,302.61,219.49
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,334.82,242.93
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,355.18,259.14
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,374.17,274.12
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,393.44,289.17
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,412.76,304.18
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,443.08,327.24
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,474.72,351.09
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,485.21,359.03
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,494.12,365.87
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,517.78,383.61
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,541.81,401.51
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,568.84,421.85
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,614.06,454.5
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,621.16,460.87
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,626.51,466.44
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,621.48,464.21
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,614.3,460.64
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,580.05,437.95
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,519.11,396.44
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,494.81,380.7
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,468.88,363.28
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,425.14,332.38
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,380.15,299.94
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,269.35,214.78
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,180.97,143.97
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,146.56,116.67
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,97.5,76.3
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,69.03,52.38
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,39.34,27.08
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,21.01,11.31
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,6.83,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,3.54,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,9.28,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,18.29,8.96
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,35.07,24.82
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,51.34,39.6
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,66.9,53.53
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,82.08,66.82
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,78.32,63.36
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,75.51,60.65
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,86.31,69.65
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,97.02,78.39
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,115.21,93.29
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,133.07,107.66
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,151.02,121.68
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,168.68,135.21
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,179.98,143.65
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,191.14,151.92
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,196.74,155.71
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,203.31,152.96
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,220.42,164.07
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,255.88,188.89
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,285.93,209.6
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,310.63,226.78
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,341.57,249.49
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,375.61,274.57
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,419.87,306.2
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,468.82,341.23
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,499.7,364.18
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,530.89,387.25
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,605.85,441.79
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,685.86,499.09
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,713.19,518.08
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,737.93,535.59
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,760.44,552.25
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,780.39,567.2
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,789.33,575.26
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,795.06,581.35
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,795.99,583.41
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,793.79,583.52
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,788.86,583.83
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,780.27,581.83
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,728.2,548.18
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,673.24,512.09
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,626.74,482.18
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,604.03,467.99
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,549.29,430.45
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,493.71,391.25
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,428.86,343.96
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,363.67,294.32
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,287.51,233.26
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,210.65,169.34
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,140.01,107.62
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,56.88,14.52
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,19.53,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,9.05,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,17.58,8.21
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,34.07,23.94
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,50.1,38.51
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,65.12,51.96
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,79.8,64.82
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,73.81,59.42
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,68.0,54.13
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,76.82,61.48
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,85.58,68.62
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,93.6,75.03
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,101.55,81.32
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,111.13,88.72
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,120.61,95.94
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,131.06,104.04
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,141.41,111.97
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,151.62,119.77
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,162.22,122.05
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,193.22,144.75
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,225.43,168.02
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,241.63,179.17
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,273.05,201.83
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,302.0,222.86
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,333.84,246.14
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,364.81,268.28
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,398.18,292.16
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,461.4,337.94
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,537.12,392.08
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,560.4,409.77
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,582.99,427.38
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,686.15,503.21
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,791.85,579.07
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,820.62,599.07
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,846.32,617.74
