Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,863.13,630.66
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,876.34,641.41
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,882.07,646.23
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,884.08,648.87
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,877.47,646.69
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,867.2,642.29
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,845.76,629.98
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,820.86,615.42
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,774.64,587.35
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,737.38,565.05
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,685.1,531.37
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,631.49,495.62
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,563.87,447.54
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,496.38,397.42
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,409.42,329.22
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,324.79,259.56
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,229.23,175.88
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,113.61,14.72
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,35.87,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,10.23,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,19.73,9.63
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,35.22,24.86
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,50.42,38.74
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,63.44,50.48
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,75.4,61.0
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,67.27,53.75
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,63.12,49.92
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,76.11,60.91
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,88.94,71.55
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,106.63,86.14
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,123.99,100.2
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,135.74,109.17
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,147.37,117.93
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,157.9,125.92
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,168.32,133.74
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,181.07,143.42
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,194.46,146.56
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,211.29,158.06
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,244.82,182.21
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,280.31,205.11
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,337.91,245.13
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,356.15,260.25
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,371.72,273.2
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,411.27,301.86
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,455.39,333.67
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,538.38,394.4
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,638.06,466.7
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,637.41,466.59
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,623.69,457.12
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,704.47,517.58
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,793.82,582.37
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,819.46,600.45
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,841.74,616.86
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,856.94,629.22
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,868.48,638.94
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,872.5,643.93
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,872.78,646.7
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,863.9,642.97
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,851.32,636.97
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,828.09,623.28
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,791.31,600.37
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,754.97,578.15
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,716.32,553.85
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,663.79,519.41
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,610.0,482.9
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,541.7,434.63
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,473.59,383.71
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,387.74,315.41
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,283.35,229.6
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,168.93,128.73
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,15.86,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,7.08,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,7.08,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,13.72,4.75
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,28.61,19.14
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,42.95,32.31
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,58.49,46.32
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,73.91,59.95
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,88.64,72.67
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,100.26,82.4
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,116.03,95.49
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,131.46,108.03
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,147.74,121.08
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,163.63,133.61
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,176.83,143.46
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,180.59,145.51
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,187.83,150.69
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,182.8,145.96
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,187.51,149.22
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,200.09,147.33
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,219.94,150.98
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,259.26,175.26
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,294.39,198.99
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,340.9,234.18
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,391.9,276.77
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,443.07,318.96
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,493.08,358.71
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,542.87,397.19
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,588.88,432.45
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,633.45,465.78
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,668.06,491.42
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,698.25,513.45
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,729.53,536.98
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,758.05,558.39
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,782.75,576.66
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,804.49,592.91
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,816.86,603.41
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,825.65,611.67
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,821.32,610.44
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,820.56,611.63
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,810.7,607.68
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,797.32,601.26
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,729.54,555.17
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,658.53,505.87
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,582.63,454.42
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,530.1,418.01
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,536.63,426.47
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,563.67,448.8
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,473.69,382.54
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,407.34,331.85
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,328.88,268.26
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,251.22,202.67
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,165.49,124.4
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,61.56,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,21.85,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,10.62,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,20.44,9.47
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,34.23,23.9
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,47.93,36.51
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,58.56,46.08
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,69.0,55.17
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,68.36,54.49
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,72.0,57.41
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,83.83,67.29
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,95.55,76.88
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,105.2,84.57
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,114.77,92.1
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,129.2,103.59
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,143.44,114.77
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,150.82,120.21
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,158.12,125.57
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,187.17,148.39
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,199.86,150.49
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,234.2,173.53
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,274.74,200.79
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,304.02,217.5
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,349.5,247.93
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,387.69,274.04
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,445.4,316.94
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,496.47,357.12
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,547.17,395.91
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,594.93,432.0
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,641.25,466.11
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,686.64,499.51
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,725.76,528.32
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,760.96,553.16
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,799.95,579.89
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,828.08,600.01
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,852.96,617.56
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,870.13,630.53
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,883.65,641.39
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,890.43,647.55
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,893.5,651.53
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,887.07,650.16
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,876.93,646.58
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,857.92,637.24
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,835.47,625.63
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,799.71,604.25
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,760.98,580.52
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,701.16,541.79
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,650.41,508.29
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,581.7,460.37
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,513.28,410.18
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,425.19,341.39
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,339.69,270.5
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,235.24,173.06
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,103.98,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,5.51,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,10.62,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,20.47,9.04
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,32.47,22.33
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,44.4,33.4
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,53.3,41.54
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,62.11,49.37
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,58.36,45.98
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,62.35,49.28
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,73.62,58.79
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,84.79,68.03
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,98.87,79.6
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,112.77,90.83
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,131.44,105.68
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,149.75,119.95
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,166.51,132.95
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,182.98,145.56
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,195.84,155.21
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,193.92,146.04
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,226.09,168.53
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,262.92,194.29
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,294.57,213.3
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,341.63,245.18
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,388.41,278.63
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,441.67,318.04
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,481.71,349.08
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,522.07,379.8
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,587.12,428.65
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,658.71,482.03
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,702.27,514.01
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,742.89,543.52
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,779.7,569.62
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,813.52,593.31
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,842.09,613.02
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,867.24,630.47
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,885.66,644.34
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,900.33,656.02
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,915.62,667.02
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,919.89,671.06
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,915.42,671.05
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,907.19,668.83
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,888.98,660.82
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,867.24,650.47
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,729.79,559.11
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,604.62,471.74
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,647.69,508.12
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,694.41,543.41
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,623.22,493.4
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,546.76,437.63
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,455.82,366.45
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,368.03,293.47
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,254.4,183.75
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,79.56,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,10.23,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,19.81,8.03
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,30.51,20.57
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,43.54,32.61
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,50.32,38.9
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,57.08,44.94
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,49.22,37.96
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,49.06,37.67
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,56.81,44.24
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,64.52,50.65
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,79.7,63.36
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,94.63,75.65
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,100.5,80.16
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,106.33,84.62
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,116.88,92.96
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,127.32,101.12
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,136.34,108.07
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,145.53,109.95
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,157.93,119.12
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,170.79,128.68
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,186.83,140.48
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,203.43,152.68
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,220.09,165.21
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,237.43,178.24
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,241.59,181.09
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,245.74,183.99
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,291.37,218.02
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,340.7,254.26
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,438.03,326.0
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,549.54,405.9
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,566.25,417.6
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,581.62,429.11
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,497.86,370.18
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,402.33,301.37
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,679.27,508.32
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,914.15,668.84
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,838.87,619.15
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,737.71,550.68
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,838.0,626.04
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,918.74,681.33
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,766.25,579.89
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,590.82,456.29
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,474.43,372.22
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,334.78,266.01
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,305.12,244.99
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,274.61,222.01
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,238.78,194.25
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,201.97,164.58
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,161.16,129.98
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,118.76,92.97
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,58.42,37.25
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,7.87,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,9.83,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,20.5,7.86
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,30.26,20.3
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,40.0,29.49
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,46.61,35.64
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,53.21,41.55
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,47.63,36.57
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,49.06,37.68
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,70.46,56.1
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,90.79,73.23
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,111.35,90.26
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,131.46,106.6
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,134.56,108.58
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,137.52,110.49
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,151.33,121.34
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,164.95,131.89
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,180.66,144.04
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,206.33,156.38
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,221.8,166.66
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,237.65,178.05
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,256.66,191.72
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,276.86,206.41
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,294.36,219.52
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,312.65,233.26
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,313.61,234.45
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,312.96,234.41
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,315.04,236.22
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,316.33,237.41
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,360.99,270.93
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,409.54,306.91
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,415.28,311.34
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,420.55,315.73
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,393.39,296.19
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,363.51,274.6
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,373.99,283.93
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,384.92,293.47
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,392.68,300.4
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,400.54,307.52
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,386.19,298.28
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,370.92,288.43
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,299.66,234.26
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,226.49,177.35
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,174.47,137.1
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,143.22,112.46
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,123.4,96.79
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,103.47,80.67
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,84.24,65.06
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,64.4,48.55
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,46.64,33.39
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,27.57,16.99
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,14.88,4.62
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,3.93,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.15,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,6.06,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,13.69,6.1
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,21.34,13.2
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,30.94,21.92
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,40.57,30.55
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,50.2,39.01
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,59.48,47.0
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,68.7,54.79
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,77.85,62.39
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,88.64,71.29
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,99.34,79.96
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,114.96,92.68
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,130.34,105.0
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,149.38,120.18
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,168.02,134.8
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,187.21,149.74
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,191.5,145.6
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,221.77,166.95
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,256.07,191.21
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,268.39,200.24
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,279.74,208.85
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,324.77,240.83
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,387.66,286.5
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,458.16,336.9
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,557.58,410.64
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,607.5,449.04
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,655.66,485.47
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,701.41,519.79
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,745.01,551.96
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,782.73,578.99
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,817.42,603.29
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,848.51,624.75
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,876.34,644.15
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,895.67,658.06
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,911.23,669.71
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,922.23,678.02
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,929.44,684.09
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,925.71,684.57
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,918.09,682.77
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,910.29,681.01
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,892.12,672.39
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,859.47,653.26
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,823.81,631.8
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,774.65,599.76
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,723.37,565.11
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,651.74,514.45
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,579.53,460.64
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,480.73,383.27
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,384.46,302.5
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,248.46,154.38
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,71.88,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,9.05,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,17.55,4.47
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,29.32,19.46
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,41.07,30.51
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,51.54,40.11
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,59.4,47.17
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,75.26,61.02
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,97.17,79.78
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,111.94,92.0
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,128.95,105.88
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,139.14,113.81
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,149.04,121.41
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,168.16,136.31
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,178.14,143.48
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,188.53,151.23
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,198.54,158.63
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,205.84,163.83
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,202.62,151.54
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,190.14,123.98
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,225.46,133.74
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,283.52,179.11
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,341.88,227.51
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,398.82,275.91
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,455.21,323.28
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,510.15,368.46
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,563.95,411.52
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,614.89,450.99
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,664.01,487.99
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,712.96,524.99
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,760.19,560.18
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,799.26,588.72
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,835.22,613.83
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,866.7,634.8
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,894.73,653.56
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,915.96,668.61
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,933.42,681.39
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,944.26,689.53
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,951.23,695.43
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,962.36,704.8
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,957.3,703.83
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,942.8,695.73
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,924.57,685.35
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,893.93,668.05
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,860.02,648.32
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,817.86,623.11
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,767.25,590.86
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,696.87,543.14
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,626.02,492.04
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,522.85,412.69
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,422.59,328.82
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,270.31,150.42
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,80.75,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,9.05,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,18.88,4.19
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,28.68,18.9
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,38.49,28.31
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,44.78,34.25
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,51.08,39.98
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,52.33,41.04
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,61.52,49.0
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,77.56,62.78
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,93.33,76.09
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,116.39,95.6
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,138.84,114.32
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,154.19,126.6
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,174.84,143.14
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,182.56,148.74
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,197.94,160.58
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,189.94,153.08
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,197.21,158.1
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,213.66,148.2
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,252.74,170.06
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,278.94,182.98
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,334.27,222.75
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,393.49,273.22
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,452.09,322.22
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,508.3,368.25
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,563.25,411.83
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,615.66,453.05
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,666.12,491.73
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,711.69,525.95
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,754.17,557.27
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,793.34,586.49
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,829.44,612.39
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,860.97,634.14
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,889.08,653.74
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,910.62,670.46
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,928.41,685.01
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,940.01,694.4
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,947.77,701.54
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,946.77,703.91
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,954.29,712.2
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,941.42,707.01
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,924.84,699.56
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,895.89,683.61
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,863.72,665.12
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,819.13,637.2
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,779.08,611.28
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,710.36,562.27
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,641.22,510.08
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,538.96,429.35
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,439.87,343.32
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,230.08,107.88
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,7.87,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,16.51,1.76
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,24.86,15.42
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,33.31,23.53
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,38.37,28.26
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,47.11,35.99
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,63.28,50.12
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,89.95,73.03
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,81.05,64.98
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,83.0,66.33
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,77.4,61.19
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,74.14,58.09
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,76.27,59.59
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,78.29,60.99
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,79.76,61.92
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,81.12,62.77
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,81.75,63.03
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,89.27,68.99
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,149.35,80.32
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,210.1,119.88
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,281.11,188.41
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,334.48,241.67
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,373.39,264.79
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,449.15,320.14
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,506.12,367.69
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,561.75,412.97
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,614.66,454.71
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,665.56,493.77
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,712.22,528.14
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,756.15,559.74
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,796.34,587.47
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,833.39,612.31
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,865.42,634.3
