Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,893.94,654.07
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,916.61,670.39
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,935.49,684.41
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,947.64,693.49
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,955.87,700.28
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,956.21,703.54
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,952.67,704.54
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,940.78,700.19
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,925.29,693.56
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,910.02,686.41
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,879.81,668.89
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,835.94,641.44
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,789.74,611.18
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,723.04,564.39
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,655.5,513.99
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,555.55,435.67
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,469.39,358.36
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,240.41,80.4
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,7.47,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,15.74,0.09
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,23.37,14.07
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,33.8,23.93
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,39.36,29.17
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,44.99,34.27
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,49.18,37.93
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,53.37,41.47
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,56.21,43.75
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,65.66,51.69
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,68.91,54.3
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,72.02,56.78
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,74.24,58.37
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,76.34,59.85
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,77.89,60.87
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,79.33,61.8
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,82.96,64.58
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,92.38,72.16
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,152.68,83.83
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,213.65,123.67
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,274.53,172.32
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,335.48,224.57
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,395.24,276.63
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,454.27,327.39
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,511.63,374.89
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,567.62,419.7
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,620.77,462.66
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,671.9,503.06
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,718.17,538.44
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,761.54,571.0
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,801.81,599.52
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,838.97,624.72
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,870.16,646.42
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,897.77,665.88
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,920.12,682.73
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,938.66,697.3
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,950.21,706.14
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,957.8,712.63
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,957.32,715.4
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,952.97,715.86
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,940.52,709.71
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,936.36,709.27
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,907.25,692.53
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,874.92,673.42
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,829.76,643.97
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,782.23,611.6
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,711.59,560.77
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,648.41,512.37
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,543.91,429.55
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,443.07,338.78
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,225.93,33.63
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,7.47,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,15.78,0.0
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,25.46,15.78
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,33.88,24.08
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,39.46,29.38
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,45.13,34.54
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,53.35,41.78
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,71.64,57.68
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,92.33,75.18
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,112.54,91.87
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,128.89,105.14
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,148.32,120.79
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,162.29,131.68
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,175.89,142.15
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,187.0,150.77
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,197.78,159.1
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,207.01,165.89
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,216.98,173.24
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,237.36,178.04
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,258.62,193.07
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,283.41,209.14
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,326.66,239.9
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,367.57,262.85
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,457.95,328.02
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,515.99,376.46
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,572.45,422.49
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,626.21,465.23
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,677.92,505.3
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,724.98,541.48
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,769.15,574.93
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,809.94,604.83
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,847.56,631.54
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,878.99,654.67
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,906.76,675.57
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,929.32,690.19
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,948.03,702.28
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,960.45,710.99
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,968.91,717.33
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,968.5,719.45
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,964.16,719.24
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,950.95,712.7
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,946.02,711.82
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,916.4,695.58
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,883.5,676.9
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,833.04,645.81
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,780.24,611.45
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,714.7,564.52
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,642.35,509.34
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,525.58,416.9
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,412.81,314.55
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,209.34,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,7.47,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,15.57,0.0
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,25.07,15.3
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,34.63,24.59
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,41.05,30.63
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,47.47,36.46
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,51.11,39.64
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,62.1,49.12
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,70.95,56.57
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,79.74,63.83
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,89.83,72.09
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,99.83,80.16
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,112.75,90.58
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,125.52,100.74
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,127.36,101.77
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,129.1,102.77
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,163.05,130.08
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,195.64,155.73
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,221.03,165.56
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,256.2,189.32
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,289.16,211.84
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,328.0,239.6
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,363.16,259.05
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,444.61,317.94
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,499.8,363.31
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,553.65,406.36
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,605.37,447.03
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,655.2,485.14
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,698.91,518.25
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,739.42,548.4
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,778.09,576.21
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,813.78,600.26
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,844.39,620.9
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,871.64,639.38
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,845.09,623.81
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,782.07,582.14
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,870.21,645.17
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,937.82,690.19
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,935.07,690.7
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,928.4,689.61
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,913.38,683.75
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,894.71,675.45
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,862.54,656.6
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,827.22,635.21
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,784.03,608.01
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,732.6,573.5
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,657.21,519.92
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,581.78,462.81
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,470.69,373.69
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,363.92,273.48
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,183.01,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,8.26,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,15.92,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,26.65,16.5
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,39.83,29.17
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,49.02,37.82
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,58.04,46.1
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,71.91,58.34
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,91.67,75.46
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,105.91,87.46
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,120.04,99.14
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,131.02,107.95
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,145.94,119.97
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,156.11,127.84
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,165.99,135.42
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,176.63,143.83
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,194.38,158.04
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,184.38,149.17
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,187.13,150.88
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,174.87,111.96
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,213.18,125.33
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,273.03,172.88
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,333.29,224.18
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,392.32,275.9
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,450.63,326.45
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,507.14,374.5
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,562.33,420.18
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,614.15,462.13
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,663.88,501.43
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,708.46,535.94
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,749.76,567.37
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,788.75,597.13
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,824.66,623.16
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,855.7,644.72
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,883.31,664.01
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,903.61,679.77
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,920.11,693.23
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,931.97,702.48
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,939.96,709.37
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,938.63,710.98
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,945.48,718.39
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,843.8,650.66
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,718.93,565.07
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,798.69,626.45
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,853.28,667.3
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,798.44,629.58
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,749.49,595.49
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,673.13,539.42
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,596.62,479.66
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,460.8,369.74
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,332.45,248.05
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,162.75,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,7.47,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,14.35,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,28.96,18.32
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,43.68,32.6
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,55.5,43.58
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,67.13,54.11
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,75.12,61.15
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,82.98,67.86
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,87.16,71.2
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,93.39,76.22
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,96.52,78.5
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,99.56,80.67
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,97.63,78.6
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,95.98,76.82
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,96.9,77.39
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,97.78,77.94
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,94.04,74.46
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,95.83,75.68
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,155.21,88.29
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,215.43,127.18
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,275.63,174.9
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,336.03,226.29
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,395.38,278.03
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,454.11,328.62
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,510.82,375.95
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,566.28,420.82
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,619.24,463.29
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,670.24,503.2
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,718.11,539.98
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,763.61,574.35
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,803.57,602.99
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,840.35,628.12
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,872.07,649.82
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,900.23,669.19
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,921.62,685.5
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,939.13,699.49
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,949.85,707.87
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,956.59,713.88
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,955.55,715.72
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,950.64,715.21
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,946.91,714.92
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,927.53,704.13
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,895.71,685.58
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,860.65,664.37
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,808.02,630.43
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,760.95,598.81
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,682.76,542.61
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,604.61,482.63
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,480.21,381.64
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,360.51,259.68
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,139.24,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,7.08,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,13.73,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,26.15,15.91
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,37.58,27.29
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,44.98,34.33
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,52.38,41.1
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,66.09,53.21
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,87.65,71.9
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,101.94,83.72
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,116.11,95.17
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,134.5,110.14
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,150.84,123.12
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,109.55,88.03
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,81.53,64.18
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,82.42,64.69
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,92.54,72.86
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,91.01,71.12
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,91.2,70.86
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,150.77,83.61
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,211.14,121.48
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,271.2,168.09
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,331.14,217.99
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,389.88,268.1
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,447.95,317.09
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,504.12,362.83
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,558.84,405.99
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,610.85,446.66
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,660.87,484.82
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,705.69,518.39
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,747.48,549.15
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,786.31,576.69
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,822.06,600.4
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,850.82,620.14
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,875.97,637.7
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,896.51,653.05
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,913.32,666.21
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,933.46,681.14
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,938.2,686.27
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,934.41,686.88
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,926.66,685.14
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,908.57,676.03
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,886.77,664.45
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,858.63,648.44
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,821.51,625.83
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,767.87,590.85
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,712.36,552.95
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,632.28,494.95
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,552.27,433.48
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,435.6,340.0
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,321.8,219.18
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,121.87,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,6.69,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,13.9,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,23.79,13.71
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,33.73,23.81
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,40.19,29.97
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,46.71,35.95
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,51.42,40.03
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,56.12,43.94
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,63.64,50.16
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,66.55,52.27
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,69.19,54.11
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,71.76,55.86
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,73.16,56.62
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,83.09,64.47
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,84.8,65.41
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,86.39,66.29
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,89.26,68.22
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,92.76,70.64
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,151.8,83.4
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,211.68,120.32
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,271.35,165.75
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,331.12,214.68
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,389.58,263.75
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,447.36,311.74
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,503.57,356.75
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,558.48,399.34
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,609.97,438.67
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,659.45,475.41
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,704.21,508.33
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,745.92,538.48
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,784.15,566.38
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,819.29,590.49
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,849.82,611.13
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,876.92,629.68
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,896.52,644.2
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,912.31,656.56
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,933.5,671.99
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,939.42,677.82
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,936.1,678.74
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,928.81,677.36
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,912.42,668.86
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,892.32,657.99
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,857.9,637.42
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,827.12,618.87
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,776.47,587.15
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,723.92,552.48
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,642.98,496.11
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,562.26,435.95
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,445.36,342.63
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,327.67,207.76
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,126.6,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,5.9,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,12.16,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,24.09,13.54
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,35.95,25.32
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,44.89,33.47
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,53.7,41.18
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,59.52,46.13
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,65.27,50.82
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,70.9,55.25
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,76.32,59.39
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,79.17,61.29
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,81.95,63.11
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,85.53,65.54
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,88.9,67.77
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,97.81,74.64
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,99.04,75.27
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,92.22,69.52
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,96.05,72.35
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,154.82,85.07
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,214.43,121.23
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,273.98,166.03
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,333.27,213.99
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,391.46,262.14
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,449.03,309.27
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,503.87,353.44
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,556.89,395.0
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,607.54,433.7
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,656.22,470.01
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,697.06,499.99
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,742.74,532.18
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,779.62,559.04
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,813.32,583.31
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,839.86,601.32
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,862.61,617.07
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,879.4,629.83
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,892.29,640.35
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,826.89,599.38
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,736.82,539.95
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,660.35,489.71
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,558.48,420.13
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,427.38,326.33
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,295.76,227.7
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,267.96,208.44
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,239.52,187.69
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,429.92,339.89
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,593.39,461.46
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,508.65,398.08
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,425.48,334.29
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,313.51,242.63
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,196.11,112.39
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,65.36,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,11.02,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,23.46,12.89
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,36.23,25.76
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,45.69,34.59
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,57.89,45.55
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,51.36,39.85
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,53.55,41.68
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,56.03,43.66
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,58.36,45.45
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,69.93,55.15
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,81.16,64.41
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,101.83,81.49
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,121.95,97.81
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,133.02,106.42
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,143.97,114.88
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,168.67,134.43
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,192.55,153.01
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,196.54,147.82
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,215.22,161.08
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,238.79,177.9
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,264.59,196.49
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,284.78,211.52
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,306.37,227.7
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,317.96,236.21
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,329.46,244.65
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,475.33,351.97
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,644.25,472.98
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,692.17,507.6
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,731.28,537.1
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,767.55,563.19
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,810.23,592.06
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,838.4,611.37
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,862.92,628.56
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,881.29,641.25
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,895.81,651.67
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,900.89,656.19
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,901.92,658.38
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,893.89,656.17
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,888.99,656.21
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,866.62,644.75
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,840.78,630.97
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,801.34,607.59
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,759.07,581.54
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,697.49,540.62
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,634.18,496.44
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,548.04,433.06
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,459.45,363.92
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,342.61,266.72
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,217.81,108.57
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,78.06,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,10.23,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,22.44,11.86
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,34.31,24.18
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,41.79,31.3
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,49.28,38.16
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,55.14,43.37
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,68.61,55.06
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,83.71,67.78
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,98.61,80.02
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,107.32,86.94
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,115.94,93.7
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,122.25,98.26
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,128.47,102.7
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,133.31,106.2
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,138.07,109.63
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,148.94,117.77
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,159.66,125.68
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,178.66,133.71
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,198.59,147.95
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,222.64,164.81
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,259.83,191.49
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,274.16,202.17
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,288.86,213.28
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,290.91,214.78
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,291.71,215.35
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,304.32,224.8
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,317.39,234.53
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,300.29,221.94
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,280.93,207.74
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,280.48,207.8
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,279.68,207.54
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,309.94,230.52
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,342.48,254.97
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,311.18,232.72
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,277.87,208.93
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,278.58,210.41
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,279.48,211.93
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,249.94,190.46
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,199.1,152.41
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,183.15,140.97
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,166.99,129.06
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,123.72,95.25
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,80.21,60.33
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,408.7,330.22
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,663.85,518.64
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,576.05,451.35
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,488.84,383.55
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,361.33,278.18
