Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,222.83,83.88
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,82.02,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,9.44,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,22.27,11.38
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,35.36,25.01
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,45.09,34.15
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,54.77,42.97
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,54.31,42.61
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,56.3,44.27
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,67.25,53.66
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,78.11,62.77
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,92.56,74.82
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,106.8,86.49
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,120.27,97.17
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,133.58,107.54
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,147.05,118.09
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,160.34,128.38
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,173.13,138.2
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,185.73,147.79
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,194.13,146.9
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,202.64,153.03
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,221.76,166.9
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,233.8,175.44
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,236.27,177.48
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,241.38,181.53
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,265.31,199.16
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,294.96,220.9
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,315.29,236.06
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,337.03,252.31
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,334.62,250.89
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,331.05,248.71
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,346.45,261.16
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,362.72,274.24
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,368.87,279.4
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,375.07,284.73
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,443.9,337.22
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,496.9,377.52
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,430.98,329.0
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,339.21,260.97
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,324.77,251.93
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,309.57,241.79
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,246.52,193.52
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,163.2,127.87
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,146.82,115.54
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,130.32,102.65
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,372.19,302.75
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,571.65,453.23
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,485.54,385.91
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,401.52,319.04
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,287.17,220.69
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,156.51,29.27
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,52.25,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,7.87,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,21.47,10.36
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,35.17,24.78
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,46.21,35.09
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,57.13,45.02
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,45.32,34.67
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,37.47,27.68
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,45.97,35.05
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,54.48,42.3
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,69.16,54.76
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,83.18,66.46
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,93.91,75.2
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,104.54,83.75
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,120.76,96.88
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,136.69,109.57
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,166.48,133.46
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,199.89,159.82
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,214.28,161.45
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,229.08,171.65
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,245.37,183.37
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,262.3,195.77
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,271.9,203.27
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,280.95,210.35
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,325.54,243.32
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,377.41,281.55
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,402.67,300.55
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,429.21,320.65
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,443.38,331.82
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,457.08,342.74
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,629.85,471.88
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,796.19,590.52
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,773.78,573.57
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,726.57,540.76
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,720.21,538.89
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,709.86,533.79
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,707.75,535.52
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,702.73,535.19
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,560.98,433.95
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,416.03,326.17
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,354.62,281.02
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,269.64,215.59
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,244.37,196.88
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,218.35,176.85
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,426.11,349.01
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,616.07,492.92
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,526.96,421.98
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,438.38,349.99
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,310.3,238.4
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,166.89,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,58.71,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.36,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,8.73,0.69
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,15.22,7.56
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,24.03,15.66
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,32.87,23.7
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,41.73,31.64
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,50.61,39.45
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,64.43,51.42
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,78.04,63.02
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,107.67,88.2
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,136.03,111.78
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,150.24,123.07
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,169.51,138.46
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,175.42,142.91
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,181.05,147.18
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,188.9,153.02
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,205.35,165.81
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,231.16,172.26
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,258.64,191.21
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,292.05,213.82
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,325.22,237.65
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,350.43,259.49
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,374.83,280.06
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,420.99,314.94
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,479.98,359.76
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,522.61,392.62
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,566.89,426.44
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,560.1,422.62
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,552.84,417.88
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,569.8,432.3
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,585.32,445.5
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,614.32,468.36
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,642.98,490.92
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,798.68,607.26
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,912.73,686.56
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,923.38,694.5
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,930.15,701.26
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,938.88,710.26
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,932.33,709.14
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,672.29,528.85
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,370.6,298.01
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,625.05,503.16
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,829.25,651.5
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,775.18,612.29
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,727.22,577.98
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,639.52,510.66
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,552.53,439.2
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,319.28,243.53
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,50.64,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,11.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.79,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.02,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,8.72,2.08
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,12.15,5.22
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,15.97,8.7
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,19.8,12.14
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,15.99,8.67
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,12.19,5.22
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,29.05,20.14
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,46.02,34.98
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,45.28,34.12
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,44.54,33.29
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,61.99,48.28
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,79.04,62.75
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,96.6,77.37
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,113.77,91.47
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,134.91,103.97
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,156.7,120.85
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,183.35,141.09
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,211.15,162.04
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,230.5,176.74
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,247.37,189.58
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,182.26,139.48
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,107.95,81.28
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,180.05,138.22
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,254.93,195.77
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,255.61,196.15
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,256.18,196.82
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,253.4,194.96
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,250.41,192.98
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,244.27,188.6
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,237.88,184.04
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,576.36,446.33
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,868.26,650.71
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,868.0,648.9
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,863.63,648.31
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,850.15,641.56
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,832.76,632.31
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,799.46,611.65
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,754.58,582.73
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,706.72,551.53
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,656.88,517.83
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,587.54,467.86
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,517.87,415.39
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,425.83,343.55
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,336.04,269.18
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,211.88,157.03
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,81.7,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,6.29,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,6.29,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,20.71,8.17
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,35.13,24.7
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,45.88,34.82
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,56.57,44.5
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,64.86,51.87
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,73.04,58.91
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,80.1,64.79
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,84.0,67.82
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,87.54,70.49
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,91.0,73.04
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,91.44,72.89
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,91.96,72.83
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,93.13,73.45
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,94.27,74.07
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,90.35,70.5
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,89.46,69.49
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,143.22,80.08
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,203.38,116.03
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,263.0,161.23
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,322.8,210.38
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,381.88,260.41
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,440.25,309.36
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,496.1,354.67
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,550.57,397.5
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,602.44,437.93
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,652.25,475.79
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,696.52,509.45
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,737.67,540.34
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,775.25,567.76
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,809.63,591.19
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,838.56,611.13
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,863.92,628.89
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,882.6,643.05
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,897.44,654.99
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,915.23,668.54
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,918.28,672.7
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,912.61,672.1
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,902.97,669.12
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,881.38,656.98
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,856.12,642.34
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,817.15,619.21
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,782.69,598.34
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,721.6,557.84
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,659.04,513.77
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,565.39,443.22
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,472.9,368.56
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,333.35,236.87
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,130.32,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,7.87,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,18.5,5.92
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,29.01,19.26
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,35.62,25.73
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,42.32,31.96
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,47.21,36.37
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,56.37,44.38
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,59.44,46.77
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,62.53,49.12
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,65.37,51.3
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,68.15,53.4
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,77.76,61.28
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,80.2,63.02
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,82.05,64.27
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,83.79,65.43
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,84.49,65.6
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,85.14,65.73
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,139.12,76.18
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,200.43,112.76
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,261.7,159.49
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,322.91,210.18
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,382.64,261.21
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,441.52,311.09
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,498.49,357.72
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,554.0,401.75
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,606.43,442.67
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,656.68,480.8
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,702.23,515.01
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,744.61,546.28
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,782.74,573.97
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,817.6,597.77
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,847.05,618.07
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,872.86,636.14
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,892.71,651.16
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,908.71,663.94
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,915.71,669.81
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,929.93,680.64
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,924.87,680.37
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,915.81,677.8
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,893.92,667.42
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,868.32,654.36
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,828.84,630.17
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,793.37,607.9
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,730.53,565.41
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,666.28,519.4
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,570.56,447.3
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,476.02,370.5
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,325.75,222.22
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,117.44,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,13.78,2.34
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,28.22,18.61
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,34.87,25.17
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,41.61,31.47
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,50.41,39.38
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,55.7,43.98
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,65.16,51.99
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,88.5,71.73
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,99.48,80.41
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,110.37,88.89
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,120.88,96.93
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,131.3,104.76
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,149.51,119.05
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,167.34,132.84
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,180.94,142.83
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,202.86,159.25
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,218.99,161.51
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,236.75,173.34
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,262.41,182.73
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,326.92,223.33
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,367.42,257.83
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,402.44,287.17
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,469.83,334.73
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,555.03,396.81
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,607.2,436.89
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,657.13,474.57
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,702.5,508.18
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,744.82,539.0
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,782.99,567.45
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,817.88,592.14
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,845.82,611.27
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,869.99,628.14
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,888.85,640.36
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,903.82,650.23
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,909.43,655.09
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,922.24,664.83
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,915.95,663.78
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,905.67,660.49
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,882.88,649.09
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,856.4,635.14
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,816.44,610.95
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,780.97,588.95
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,715.95,545.08
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,649.64,497.9
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,552.35,426.64
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,456.65,350.35
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,304.86,193.31
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,103.0,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,14.54,1.89
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,29.63,19.63
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,37.29,27.13
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,45.01,34.29
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,50.09,38.9
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,55.18,43.33
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,81.57,66.02
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,113.28,92.53
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,127.86,103.91
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,142.11,114.83
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,155.83,124.9
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,169.22,134.48
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,173.85,137.28
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,184.95,145.24
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,173.06,135.02
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,160.43,124.42
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,158.56,97.27
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,199.07,110.48
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,259.03,154.81
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,318.93,202.82
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,377.39,251.41
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,435.02,298.94
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,490.55,343.89
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,544.59,386.5
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,595.83,425.94
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,644.93,462.82
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,689.14,495.46
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,730.37,525.4
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,767.63,552.69
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,801.67,576.04
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,830.27,595.47
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,855.29,612.77
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,872.66,625.9
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,886.14,636.83
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,893.37,642.73
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,907.77,653.44
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,901.24,652.18
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,890.77,648.72
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,869.65,637.09
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,844.94,623.0
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,805.04,600.04
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,768.98,578.72
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,705.3,536.23
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,640.45,490.3
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,542.88,418.01
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,447.13,340.53
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,289.34,165.52
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,89.43,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,13.74,0.4
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,27.99,17.87
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,36.47,25.96
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,44.93,33.6
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,50.37,38.37
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,55.82,42.95
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,60.2,46.45
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,64.5,49.78
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,72.73,56.34
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,75.58,58.27
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,78.18,59.83
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,80.68,61.29
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,82.04,61.93
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,83.36,62.55
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,92.27,69.22
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,92.59,68.96
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,142.72,77.56
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,202.5,111.05
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,262.14,154.11
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,321.53,200.75
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,379.62,248.01
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,437.02,294.45
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,491.95,337.6
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,545.15,378.22
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,595.68,417.06
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,644.14,453.61
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,683.63,482.36
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,726.48,512.37
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,762.28,537.05
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,794.81,559.06
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,821.13,576.68
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,843.75,592.16
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,859.4,603.99
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,871.12,613.62
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,874.57,617.8
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,873.99,619.7
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,869.59,619.9
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,855.27,613.89
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,829.2,599.12
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,799.73,581.95
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,753.89,556.2
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,705.4,527.39
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,631.63,478.09
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,556.55,424.98
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,454.51,349.25
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,353.57,267.75
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,209.65,100.41
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,36.26,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,14.44,0.0
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,28.69,17.89
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,40.53,28.83
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,52.24,39.21
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,60.59,46.48
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,68.84,53.43
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,76.27,59.37
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,85.79,66.88
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,89.92,69.93
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,93.94,72.87
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,98.17,75.81
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,102.2,78.54
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,103.59,79.28
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,104.96,80.03
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,98.66,74.65
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,101.01,76.24
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,147.47,84.79
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,204.35,117.59
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,261.5,159.48
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,318.82,205.06
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,374.69,250.82
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,430.08,295.78
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,482.96,338.24
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,534.16,378.33
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,582.32,414.9
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,628.52,449.08
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,671.18,480.46
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,711.4,509.61
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,745.15,533.49
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,775.64,554.89
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,799.87,571.43
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,820.43,585.27
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,839.7,599.64
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,849.85,608.38
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,847.17,607.96
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,840.39,605.19
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,826.23,598.99
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,808.29,590.37
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,767.88,566.7
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,723.86,540.16
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,664.12,502.35
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,612.7,468.89
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,530.93,411.03
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,449.74,350.7
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,355.94,277.7
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,264.5,200.69
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,140.84,48.24
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
