Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,10.62,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,22.27,10.66
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,30.47,20.88
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,38.76,28.82
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,44.4,34.12
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,50.07,39.26
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,48.33,37.65
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,53.71,42.28
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,72.09,58.26
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,89.93,73.48
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,104.12,85.35
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,118.11,96.87
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,145.64,119.95
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,162.4,133.68
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,106.69,86.18
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,83.89,66.59
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,123.53,71.78
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,183.53,105.36
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,243.73,151.31
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,303.81,202.38
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,362.19,254.11
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,419.69,304.95
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,474.85,352.48
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,528.42,397.37
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,579.12,439.55
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,627.61,478.96
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,670.48,513.31
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,710.17,544.62
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,745.82,573.29
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,778.15,598.12
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,804.98,617.87
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,828.17,635.25
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,843.35,648.48
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,854.6,659.28
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,868.18,670.7
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,868.07,672.69
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,857.16,668.15
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,842.32,660.85
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,814.61,642.88
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,783.39,621.88
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,733.21,586.71
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,688.29,553.62
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,608.9,492.05
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,529.31,426.22
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,403.04,314.25
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,260.78,41.68
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,102.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,10.23,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,21.5,9.47
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,30.17,20.51
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,38.92,28.8
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,44.61,34.15
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,50.34,39.33
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,58.44,46.45
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,62.36,49.73
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,65.25,52.03
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,68.11,54.26
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,69.45,55.14
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,70.81,56.04
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,80.27,63.88
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,82.21,65.22
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,82.53,65.21
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,82.82,65.19
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,122.77,70.35
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,184.57,104.36
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,245.7,150.36
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,306.68,201.57
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,366.49,253.94
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,425.39,305.35
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,482.07,353.54
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,537.08,398.98
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,588.28,441.06
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,637.12,480.26
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,682.61,516.07
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,725.2,549.05
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,761.99,576.99
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,795.35,600.59
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,822.96,620.49
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,846.79,637.98
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,863.02,651.24
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,875.24,662.06
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,879.24,666.8
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,889.42,675.99
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,879.25,672.07
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,865.09,665.54
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,836.75,647.66
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,804.83,626.72
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,754.32,592.12
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,708.97,559.35
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,626.32,496.58
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,543.49,429.3
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,408.02,310.19
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,252.96,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,100.86,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,9.83,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,20.63,8.11
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,29.68,20.03
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,38.79,28.66
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,44.42,34.05
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,50.11,39.3
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,53.38,42.15
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,61.31,49.02
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,64.18,51.31
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,67.03,53.55
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,68.36,54.43
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,69.73,55.34
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,79.12,63.16
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,81.02,64.48
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,82.15,65.17
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,83.21,65.81
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,120.65,70.16
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,180.24,102.78
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,239.73,148.07
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,298.84,198.6
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,356.48,249.78
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,413.19,300.12
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,467.68,347.88
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,520.51,393.14
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,570.79,435.01
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,618.92,474.09
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,580.01,446.31
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,491.44,379.66
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,639.91,495.16
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,771.53,594.08
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,798.37,612.45
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,821.6,629.4
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,751.05,580.97
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,643.67,502.27
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,556.67,439.72
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,486.38,386.96
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,672.25,534.56
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,839.18,655.83
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,809.64,635.96
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,776.55,614.8
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,732.47,583.98
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,680.02,545.03
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,591.54,475.49
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,502.79,401.46
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,365.04,275.79
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,205.1,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,79.33,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,9.83,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,20.55,7.11
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,29.51,19.78
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,38.55,28.44
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,44.5,34.05
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,50.5,39.48
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,54.7,43.16
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,58.89,46.71
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,91.31,74.91
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,126.45,104.85
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,138.27,114.25
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,149.5,123.1
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,149.03,122.1
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,149.8,122.21
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,150.84,122.6
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,151.72,122.89
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,185.01,141.04
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,232.03,172.01
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,233.4,175.02
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,228.81,174.25
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,219.83,168.03
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,209.05,160.26
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,199.11,152.88
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,188.07,144.55
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,169.78,130.44
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,150.45,115.41
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,232.96,180.39
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,318.31,245.86
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,282.67,218.39
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,230.12,178.17
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,217.2,168.7
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,203.7,158.51
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,237.37,185.96
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,257.77,202.95
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,182.97,143.99
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,125.95,98.08
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,497.74,400.97
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,804.65,621.65
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,774.99,598.4
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,741.94,576.63
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,696.88,545.55
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,643.68,506.71
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,561.08,443.08
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,478.53,375.2
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,344.02,250.79
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,144.59,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,10.62,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,20.36,5.82
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,32.69,22.29
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,44.94,33.85
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,53.87,42.2
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,62.74,50.29
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,71.04,57.55
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,79.13,64.45
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,103.2,85.24
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,126.02,104.57
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,137.74,113.98
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,149.02,122.93
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,148.92,122.25
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,153.84,125.82
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,165.66,135.12
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,185.42,150.86
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,203.46,153.55
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,227.38,169.87
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,240.16,164.2
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,300.22,199.75
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,357.58,249.51
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,414.34,298.71
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,468.75,344.8
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,521.21,388.29
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,569.74,428.28
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,616.12,465.65
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,659.47,500.42
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,700.42,532.86
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,735.38,560.09
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,767.08,584.24
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,800.7,608.97
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,823.26,626.17
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,838.19,639.16
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,849.11,649.68
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,851.98,653.62
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,850.8,654.96
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,838.15,649.16
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,821.57,640.55
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,792.55,621.97
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,767.03,605.21
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,713.38,567.07
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,657.53,525.21
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,572.59,458.57
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,487.65,387.0
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,345.24,247.03
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,138.32,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,9.83,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,20.6,4.66
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,29.59,19.77
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,38.73,28.62
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,44.75,34.34
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,50.83,39.9
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,54.46,43.02
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,62.94,50.27
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,66.18,52.89
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,69.41,55.44
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,71.05,56.59
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,72.72,57.75
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,74.51,59.0
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,84.32,67.1
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,84.67,67.09
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,84.97,67.07
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,120.43,70.62
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,181.96,103.09
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,242.53,147.86
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,303.17,198.43
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,363.0,250.66
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,421.94,302.06
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,478.54,350.21
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,533.61,395.76
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,585.51,438.4
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,635.1,478.18
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,679.7,512.79
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,721.18,544.36
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,757.82,573.31
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,791.01,598.44
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,817.84,617.86
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,840.84,634.87
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,856.12,646.3
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,867.35,655.21
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,869.8,658.9
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,878.16,666.82
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,865.64,661.24
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,849.09,652.93
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,815.9,632.63
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,779.04,608.93
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,730.34,574.83
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,672.91,532.12
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,577.74,458.17
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,482.58,378.88
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,330.23,225.24
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,120.48,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,8.65,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,18.13,1.82
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,27.24,17.58
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,36.46,26.49
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,42.17,31.93
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,47.96,37.21
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,55.53,43.81
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,59.13,46.73
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,62.48,49.46
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,65.81,52.1
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,67.53,53.21
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,69.25,54.31
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,78.82,62.19
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,81.12,63.83
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,81.19,63.49
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,81.23,63.13
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,115.07,65.94
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,175.83,96.91
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,236.24,140.82
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,296.33,190.08
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,355.19,240.56
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,413.11,290.18
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,468.62,336.37
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,522.41,379.76
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,572.6,419.9
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,620.45,457.15
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,664.97,490.57
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,706.69,521.18
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,742.64,548.8
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,775.19,572.64
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,801.54,591.3
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,824.12,607.64
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,839.68,618.89
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,851.29,627.75
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,854.21,631.08
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,853.16,632.01
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,851.6,633.93
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,836.33,626.61
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,807.14,610.26
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,774.48,590.7
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,721.76,555.62
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,666.44,516.29
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,587.6,455.6
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,501.56,383.88
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,348.47,218.6
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,144.98,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,7.87,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,16.4,0.0
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,27.03,17.11
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,37.57,27.18
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,45.31,34.38
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,52.95,41.26
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,56.9,44.63
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,60.87,47.86
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,65.55,51.6
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,70.08,55.13
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,71.59,56.02
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,67.87,52.48
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,77.14,60.04
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,79.14,61.42
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,82.59,63.89
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,85.85,66.17
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,117.9,68.56
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,177.3,98.2
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,236.31,140.29
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,294.98,187.48
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,352.23,234.95
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,408.58,281.17
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,438.13,309.71
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,443.2,317.15
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,524.92,375.73
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,610.64,436.65
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,650.33,464.75
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,686.39,490.06
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,669.45,478.7
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,621.96,447.13
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,625.79,451.45
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,625.84,452.49
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,645.84,469.59
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,663.68,485.21
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,652.98,480.46
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,639.16,473.8
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,716.14,530.47
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,773.57,570.91
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,731.71,545.96
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,681.18,514.91
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,631.79,484.53
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,580.19,449.59
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,480.35,374.68
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,380.51,293.42
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,236.45,134.17
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,48.18,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,8.26,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,16.02,0.0
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,27.83,17.46
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,38.5,27.69
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,45.19,33.88
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,51.92,39.84
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,56.47,43.69
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,61.04,47.41
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,64.27,49.87
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,73.06,56.97
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,75.53,58.63
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,77.98,60.25
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,79.57,61.27
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,81.14,62.28
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,83.38,63.71
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,78.21,59.08
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,109.86,61.2
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,170.75,90.68
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,231.38,133.29
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,291.73,181.41
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,350.74,230.69
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,408.79,279.15
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,464.41,324.25
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,518.28,366.57
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,568.8,405.89
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,616.98,442.38
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,660.97,475.51
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,701.98,505.91
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,737.47,532.61
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,769.51,555.64
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,795.88,573.23
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,818.47,588.51
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,833.49,600.27
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,844.53,609.76
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,846.47,613.14
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,844.43,614.15
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,842.44,615.73
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,826.9,608.32
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,795.73,590.26
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,761.15,569.08
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,706.87,534.38
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,650.08,495.25
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,568.13,433.98
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,479.47,360.13
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,314.51,151.44
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,113.69,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,7.47,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,15.72,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,24.09,14.18
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,32.61,22.58
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,38.49,28.03
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,48.11,36.52
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,52.54,40.29
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,56.97,43.92
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,60.02,46.35
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,63.05,48.7
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,65.5,50.42
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,67.9,52.08
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,77.05,59.46
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,79.06,60.84
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,80.86,61.92
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,82.57,62.93
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,112.69,64.87
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,172.66,94.06
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,232.17,136.1
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,291.27,183.58
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,348.84,232.09
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,405.43,279.83
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,459.78,325.29
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,512.36,368.27
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,561.17,407.07
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,607.62,443.05
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,649.4,475.22
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,688.04,504.53
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,722.04,531.27
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,752.67,555.11
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,633.51,471.96
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,456.41,344.06
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,436.48,332.27
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,414.19,317.41
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,634.59,483.98
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,823.38,614.28
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,807.82,603.87
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,788.38,592.93
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,753.36,571.48
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,722.32,551.87
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,663.3,510.94
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,602.36,466.19
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,505.37,391.24
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,409.25,309.18
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,216.2,78.98
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
