Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,7.47,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,15.59,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,25.91,15.75
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,36.27,26.03
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,42.67,32.13
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,49.13,38.04
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,51.88,40.49
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,61.82,49.13
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,78.65,63.58
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,95.13,77.47
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,120.61,98.6
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,142.36,116.09
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,152.75,124.13
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,162.92,131.97
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,159.21,128.38
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,161.68,129.95
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,181.61,132.22
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,218.65,153.58
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,254.23,179.56
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,288.91,207.19
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,327.47,235.16
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,378.36,274.17
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,407.47,300.46
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,423.02,315.09
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,474.97,355.16
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,527.54,395.54
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,607.54,455.97
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,686.1,515.0
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,667.38,502.93
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,624.93,474.21
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,623.41,474.6
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,617.32,471.15
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,622.87,477.91
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,625.75,482.72
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,615.07,476.7
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,601.37,468.55
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,577.59,453.09
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,551.26,435.42
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,518.57,413.12
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,483.61,388.18
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,434.89,351.52
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,385.03,311.99
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,314.17,252.77
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,224.62,174.05
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,113.06,20.66
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,7.47,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,14.45,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,25.55,15.27
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,39.22,28.66
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,37.93,28.1
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,41.93,31.94
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,51.89,40.84
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,61.77,49.49
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,89.51,73.61
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,112.01,92.7
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,123.27,101.87
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,134.29,110.75
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,144.81,119.06
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,155.08,127.07
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,161.62,131.94
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,167.96,136.64
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,177.52,136.96
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,191.47,146.72
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,205.14,138.43
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,286.81,186.89
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,343.86,236.24
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,400.05,285.06
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,453.74,330.5
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,505.74,373.2
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,554.5,413.3
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,601.01,450.69
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,571.56,431.3
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,494.99,376.34
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,525.73,401.7
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,571.4,436.51
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,614.0,469.9
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,656.09,503.01
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,655.39,505.02
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,651.31,505.0
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,617.28,481.86
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,579.31,455.55
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,614.03,485.54
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,654.98,517.58
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,600.71,479.44
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,554.51,446.68
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,540.04,435.92
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,527.44,424.22
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,423.47,339.62
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,324.96,249.78
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,166.29,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,7.08,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,13.69,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,25.79,15.19
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,36.87,26.56
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,44.35,33.76
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,51.84,40.74
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,53.31,42.09
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,62.4,50.05
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,78.84,64.28
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,94.96,77.95
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,110.27,90.52
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,125.36,102.65
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,135.75,110.89
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,148.48,121.01
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,156.74,127.34
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,164.73,133.43
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,185.5,139.88
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,205.74,156.12
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,221.1,167.27
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,236.5,179.03
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,224.52,171.46
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,208.39,160.37
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,212.21,163.63
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,215.96,166.76
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,265.06,204.89
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,316.75,244.68
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,325.37,251.28
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,334.0,258.12
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,465.64,360.27
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,601.35,461.7
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,471.34,364.61
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,310.59,241.63
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,382.66,300.72
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,459.46,361.5
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,644.09,504.72
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,815.58,627.49
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,798.74,617.12
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,778.01,605.82
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,745.82,585.08
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,710.3,560.73
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,657.26,521.78
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,595.85,473.91
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,497.31,393.78
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,400.49,300.43
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,203.35,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,5.51,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,23.84,13.37
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,36.77,26.53
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,51.2,39.92
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,65.31,52.84
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,78.49,64.58
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,91.37,75.78
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,99.13,82.43
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,108.42,90.32
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,116.04,96.47
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,123.51,102.42
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,131.37,108.62
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,133.9,110.24
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,139.92,114.63
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,145.8,118.85
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,164.34,119.99
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,205.08,142.34
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,241.27,165.31
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,283.16,196.15
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,323.72,232.71
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,355.25,261.37
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,385.98,286.58
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,416.35,311.13
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,460.95,345.85
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,503.43,378.79
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,529.53,399.78
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,553.4,418.94
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,577.42,437.87
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,599.71,455.41
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,604.87,460.21
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,606.56,462.62
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,612.77,469.79
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,616.35,475.12
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,438.85,344.03
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,236.29,186.23
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,144.92,114.54
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,50.61,36.72
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,43.26,30.76
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,35.93,24.62
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,29.01,18.84
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,22.1,12.94
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,15.21,6.95
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,8.34,0.73
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,4.16,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,9.49,1.68
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,15.98,8.16
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,24.03,15.54
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,32.09,22.89
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,40.57,30.46
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,49.07,37.91
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,56.95,44.79
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,64.72,51.48
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,52.94,40.95
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,40.6,29.99
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,40.62,29.93
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,40.65,29.87
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,40.28,29.41
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,39.92,28.97
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,49.98,35.75
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,60.07,43.97
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,56.6,40.98
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,53.13,38.02
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,69.83,51.59
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,86.17,64.79
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,63.63,46.48
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,40.78,27.87
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,115.85,88.77
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,193.08,150.15
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,159.03,123.13
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,123.46,94.84
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,113.03,86.64
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,102.4,78.21
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,144.33,112.43
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,190.14,149.43
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,124.89,97.29
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,61.5,45.54
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,72.68,54.98
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,85.47,65.71
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,62.32,46.65
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,41.33,29.21
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,35.16,24.07
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,29.0,18.88
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,23.24,13.99
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,17.5,9.04
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,12.15,4.35
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,6.82,0.0
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,3.54,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,11.02,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,21.73,10.73
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,32.14,22.04
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,38.61,28.32
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,45.15,34.42
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,49.87,38.67
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,54.59,42.78
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,68.46,54.78
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,92.13,75.09
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,73.78,58.86
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,52.96,40.59
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,52.2,39.76
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,51.45,38.92
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,111.27,89.66
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,164.05,133.31
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,165.28,127.56
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,179.96,138.19
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,194.44,131.5
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,275.47,180.6
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,320.98,230.02
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,339.73,254.96
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,405.53,303.97
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,484.52,365.81
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,485.66,371.68
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,448.3,345.83
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,466.12,361.39
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,482.43,375.33
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,310.5,244.97
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,113.97,87.37
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,132.21,102.59
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,151.88,118.7
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,105.65,81.61
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,60.72,44.94
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,57.99,42.83
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,55.26,40.68
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,71.52,54.47
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,92.0,71.79
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,77.93,60.11
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,63.57,48.05
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,50.0,36.57
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,35.99,24.55
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,23.69,13.82
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,12.95,3.64
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,6.69,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,4.54,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,7.58,0.84
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,11.39,4.34
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,15.2,7.82
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,19.41,11.59
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,23.63,15.31
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,27.48,18.68
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,31.33,22.03
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,44.44,33.39
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,57.6,44.65
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,67.96,53.48
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,77.77,61.77
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,105.95,85.7
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,132.84,108.28
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,131.76,102.34
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,131.12,101.65
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,95.01,72.21
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,55.45,39.91
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,112.98,86.42
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,169.96,131.8
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,134.22,103.35
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,96.3,72.98
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,106.52,81.28
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,116.97,89.72
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,174.15,135.78
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,246.37,193.19
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,245.15,192.45
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,243.67,191.72
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,204.76,161.12
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,178.15,140.03
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,122.13,95.2
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,66.97,50.12
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,48.7,35.12
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,30.58,20.06
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,19.82,11.11
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,9.12,2.09
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,7.59,0.8
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,6.07,0.0
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,287.61,240.72
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,543.0,439.06
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,432.58,343.23
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,319.85,212.89
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,124.73,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,11.02,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,21.66,9.53
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,35.25,24.68
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,42.7,31.99
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,50.23,39.04
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,53.73,42.25
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,57.42,45.46
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,60.76,48.25
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,64.1,50.97
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,70.98,56.71
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,72.62,57.85
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,74.39,59.22
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,76.15,60.58
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,78.33,62.19
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,80.46,63.74
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,99.27,63.13
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,157.12,89.28
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,219.97,133.69
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,276.32,179.55
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,331.56,227.69
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,385.9,275.53
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,437.75,320.28
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,488.05,362.65
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,534.85,401.98
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,579.37,438.58
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,620.73,472.09
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,659.56,503.09
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,692.11,530.04
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,721.33,554.37
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,744.42,571.94
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,763.87,586.86
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,784.04,603.07
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,792.66,611.4
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,792.41,613.13
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,788.2,612.19
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,770.89,602.55
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,749.78,589.89
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,712.47,564.1
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,678.91,539.72
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,614.58,490.65
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,548.7,437.33
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,436.48,343.55
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,318.73,197.84
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,125.93,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,9.44,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,20.56,8.08
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,31.43,21.49
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,37.93,27.92
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,44.53,34.1
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,48.95,38.16
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,53.42,42.1
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,61.21,48.85
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,64.55,51.59
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,66.29,52.88
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,68.07,54.18
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,69.99,55.58
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,71.87,56.95
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,79.92,63.62
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,80.57,63.91
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,98.31,62.78
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,156.51,88.04
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,214.86,128.99
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,273.0,176.94
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,329.03,226.37
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,384.09,275.5
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,437.57,322.8
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,489.45,367.73
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,537.17,409.14
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,582.54,447.79
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,624.02,481.82
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,662.66,512.96
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,696.29,539.85
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,726.61,563.91
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,750.81,582.31
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,771.36,598.14
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,783.67,607.88
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,800.57,621.07
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,800.98,621.5
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,797.4,619.3
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,781.38,610.1
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,761.55,597.88
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,722.91,570.64
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,680.94,539.65
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,623.21,496.05
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,557.63,443.24
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,444.4,347.56
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,322.82,180.53
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,129.55,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,8.65,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,17.79,5.39
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,26.81,17.51
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,35.56,25.92
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,42.07,32.04
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,46.25,35.83
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,50.49,39.5
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,53.72,42.25
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,56.95,44.92
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,59.26,46.64
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,68.19,54.08
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,70.47,55.78
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,72.65,57.4
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,73.68,57.91
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,74.65,58.37
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,91.56,57.52
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,150.79,82.35
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,209.34,122.66
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,267.73,170.18
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,324.74,219.44
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,380.72,268.14
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,434.05,314.02
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,485.6,357.23
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,534.19,397.62
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,580.42,435.1
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,621.26,468.06
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,658.91,498.0
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,692.74,524.29
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,723.23,547.79
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,746.63,564.64
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,766.31,578.97
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,778.52,589.47
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,786.84,597.54
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,795.34,605.26
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,791.51,604.51
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,775.92,595.7
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,756.57,583.94
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,721.1,558.93
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,682.36,530.33
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,617.51,483.16
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,560.02,437.78
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,450.65,345.97
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,330.13,156.0
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,134.75,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
