Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.18,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.27,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.16,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,8.34,1.78
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,10.63,3.84
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,12.54,5.57
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,14.46,7.27
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,12.94,5.87
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,11.42,4.48
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,20.61,12.59
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,29.83,20.66
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,23.32,14.85
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,16.81,9.08
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,103.84,84.38
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,184.32,141.98
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,134.58,102.58
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,66.23,49.11
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,174.63,131.34
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,302.76,229.02
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,366.04,275.24
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,450.12,340.79
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,495.96,380.74
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,539.61,418.11
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,579.18,451.48
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,616.09,482.05
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,534.75,421.32
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,422.87,334.73
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,295.48,235.91
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,144.89,113.71
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,258.56,208.74
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,352.09,285.67
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,541.0,437.7
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,706.94,563.05
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,681.3,543.76
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,652.1,522.81
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,599.01,482.15
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,542.8,437.27
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,454.79,365.67
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,365.48,287.93
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,225.22,127.61
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,40.19,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,11.02,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,23.16,10.98
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,30.94,21.16
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,38.85,28.83
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,43.75,33.5
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,48.74,38.07
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,52.36,41.27
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,60.58,48.44
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,62.43,49.86
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,64.34,51.33
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,66.4,52.9
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,68.45,54.44
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,71.27,56.64
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,74.02,58.76
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,74.72,59.25
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,127.1,71.4
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,198.18,127.39
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,246.44,173.79
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,283.17,203.76
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,321.03,235.52
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,359.95,267.52
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,402.42,302.59
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,469.89,355.7
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,538.46,409.88
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,578.66,443.33
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,613.63,472.56
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,645.02,498.3
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,673.09,521.25
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,562.92,441.16
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,424.56,336.22
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,579.69,460.83
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,727.98,572.66
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,723.65,569.62
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,715.37,565.19
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,691.04,549.33
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,669.53,534.84
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,620.24,498.32
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,568.1,457.56
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,482.65,387.86
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,396.31,311.14
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,245.4,124.74
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,58.14,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,11.02,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,23.08,10.11
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,32.03,22.04
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,41.06,30.72
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,45.86,35.32
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,50.8,39.86
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,54.33,43.08
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,57.91,46.25
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,64.49,51.9
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,66.35,53.32
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,68.34,54.83
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,70.33,56.32
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,70.88,56.56
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,71.47,56.85
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,80.22,64.3
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,130.54,75.08
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,186.28,109.11
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,241.96,152.73
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,286.78,201.87
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,304.67,227.52
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,371.19,276.32
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,450.62,337.67
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,496.96,377.6
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,541.05,414.91
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,579.52,447.44
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,618.8,479.68
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,649.93,505.06
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,677.64,527.53
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,698.88,545.01
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,716.37,559.01
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,725.99,566.79
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,731.65,571.9
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,725.13,568.36
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,714.53,561.86
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,690.3,546.18
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,669.05,531.92
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,618.45,494.6
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,565.04,453.04
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,479.52,384.66
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,393.18,307.88
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,210.2,90.26
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,10.23,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,21.51,8.12
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,30.16,20.51
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,38.89,29.0
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,44.53,34.4
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,50.22,39.65
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,53.79,42.86
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,57.4,45.99
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,64.68,52.18
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,67.24,54.11
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,69.23,55.62
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,71.21,57.11
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,70.18,55.85
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,76.66,61.1
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,77.83,61.86
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,126.93,71.52
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,184.06,105.57
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,241.16,149.46
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,296.22,196.39
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,350.28,243.69
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,402.47,288.93
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,452.95,331.74
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,499.71,371.21
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,544.13,407.81
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,584.8,441.2
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,622.71,471.88
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,654.25,496.9
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,682.39,519.06
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,704.14,537.04
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,722.16,551.1
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,739.48,563.95
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,746.18,569.51
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,741.65,568.14
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,733.07,563.88
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,711.25,552.02
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,685.6,536.56
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,638.56,503.04
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,596.47,470.82
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,514.82,406.21
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,432.98,331.96
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,226.13,74.04
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,9.05,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,19.1,5.36
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,27.06,17.63
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,35.15,25.52
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,40.19,30.3
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,49.07,38.3
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,53.09,41.88
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,57.12,45.36
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,59.8,47.47
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,62.48,49.53
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,64.25,50.86
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,66.02,52.17
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,73.68,58.43
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,74.8,59.01
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,76.32,60.08
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,124.08,69.15
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,181.0,102.21
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,237.72,145.23
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,293.28,191.66
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,347.87,238.34
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,400.26,282.9
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,450.86,324.84
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,497.68,363.71
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,542.15,399.75
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,582.15,431.6
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,619.14,460.49
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,650.23,484.67
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,677.9,506.03
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,698.84,522.42
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,722.66,539.61
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,732.85,548.0
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,739.05,553.94
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,648.01,493.2
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,535.85,415.26
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,511.19,401.06
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,484.13,383.11
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,538.25,423.79
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,584.53,454.92
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,499.95,388.5
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,415.03,312.03
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,216.3,42.77
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,9.44,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,19.87,4.14
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,28.56,18.53
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,37.34,27.07
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,42.65,32.13
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,48.04,37.06
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,52.06,40.63
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,60.71,48.16
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,63.25,50.21
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,65.82,52.24
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,68.22,54.08
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,70.6,55.88
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,101.26,81.59
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,137.21,110.91
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,119.96,96.05
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,141.7,91.66
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,185.12,116.22
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,231.03,149.57
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,280.99,186.37
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,346.17,237.24
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,396.76,281.17
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,445.6,323.12
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,491.38,361.48
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,534.81,397.01
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,573.73,428.03
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,613.6,458.76
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,644.55,484.49
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,672.04,507.54
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,693.06,524.9
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,710.3,539.19
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,718.75,546.25
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,723.19,550.67
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,717.84,547.99
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,708.5,542.46
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,684.24,527.46
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,662.73,513.61
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,615.33,479.44
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,565.24,441.16
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,479.16,374.15
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,392.81,294.84
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,203.99,9.27
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,8.65,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,18.22,1.55
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,26.55,16.78
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,34.98,25.09
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,40.72,30.55
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,46.5,35.86
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,50.17,39.14
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,58.28,46.23
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,61.98,49.21
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,65.63,52.09
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,67.64,53.71
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,69.65,55.33
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,70.22,55.59
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,70.84,55.9
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,71.6,56.34
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,121.07,69.51
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,175.81,100.27
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,230.72,141.62
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,276.07,190.44
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,294.23,216.23
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,358.98,262.1
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,436.71,320.29
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,444.61,333.19
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,425.33,323.4
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,511.45,390.16
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,595.17,454.71
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,543.67,418.62
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,445.63,347.09
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,578.03,449.89
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,692.55,535.84
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,700.53,541.73
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,704.58,546.05
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,697.59,542.09
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,686.62,535.21
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,662.23,518.74
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,640.61,503.48
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,591.71,466.88
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,540.25,426.31
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,453.86,357.07
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,367.45,274.91
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,189.79,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,8.26,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,15.89,0.0
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,28.2,17.88
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,40.15,29.43
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,52.81,41.09
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,65.14,52.28
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,76.77,62.52
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,89.53,73.53
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,100.6,82.86
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,111.38,91.77
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,113.27,92.95
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,117.64,96.24
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,129.93,106.15
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,150.67,122.91
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,152.08,123.51
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,169.25,124.59
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,196.24,137.93
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,231.41,160.32
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,261.98,187.49
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,285.88,209.69
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,323.67,238.54
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,372.68,276.27
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,387.73,290.87
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,389.23,294.88
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,398.21,303.78
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,404.2,309.99
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,438.29,337.26
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,488.01,375.41
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,531.86,410.0
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,583.91,450.31
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,499.93,389.53
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,399.28,314.97
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,325.82,259.74
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,266.19,212.94
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,245.4,197.44
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,223.5,180.29
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,196.51,158.45
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,168.26,134.77
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,129.2,101.08
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,87.67,62.17
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,40.96,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,7.47,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,15.65,0.0
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,23.57,13.88
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,31.61,21.94
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,37.02,27.1
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,42.5,32.14
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,58.38,46.2
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,70.36,56.61
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,77.51,62.52
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,84.47,68.15
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,88.42,71.23
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,92.35,74.27
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,97.09,77.8
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,99.64,79.44
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,111.46,88.97
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,149.38,102.07
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,186.83,122.2
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,226.61,150.05
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,261.49,182.66
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,282.7,204.56
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,307.74,225.01
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,332.16,244.69
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,353.67,262.39
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,374.46,279.34
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,404.8,303.42
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,436.66,328.57
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,427.75,323.24
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,414.22,314.45
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,436.05,332.37
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,457.77,349.9
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,458.72,352.61
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,475.28,366.43
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,444.59,345.77
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,429.34,336.05
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,406.45,320.26
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,400.1,315.76
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,362.36,286.98
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,322.96,255.49
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,264.88,206.94
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,207.08,148.6
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,91.52,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,7.47,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,15.6,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,24.7,14.52
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,33.86,23.76
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,39.53,29.18
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,45.27,34.46
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,48.89,37.71
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,52.55,40.87
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,59.87,47.12
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,62.83,49.48
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,64.86,51.01
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,66.88,52.52
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,67.14,52.41
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,67.47,52.37
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,68.62,53.25
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,111.25,64.16
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,164.81,92.59
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,218.11,131.57
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,269.85,174.39
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,320.71,218.19
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,368.96,259.92
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,415.47,299.56
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,459.41,336.56
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,501.21,370.95
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,540.38,401.69
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,575.05,428.33
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,604.2,451.31
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,630.06,471.55
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,649.87,487.26
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,666.07,500.28
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,673.51,506.37
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,677.13,509.73
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,670.07,505.74
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,659.17,499.0
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,639.29,488.13
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,611.82,470.91
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,561.42,435.26
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,508.59,395.24
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,422.37,326.81
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,336.79,238.95
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,169.89,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,7.47,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,14.51,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,25.86,15.31
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,36.14,25.85
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,42.48,31.88
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,48.89,37.71
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,53.48,41.85
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,58.09,45.86
