Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,60.75,48.06
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,63.45,50.24
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,70.99,56.57
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,73.25,58.27
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,71.73,56.61
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,70.41,55.14
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,71.52,55.87
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,105.56,60.43
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,160.34,89.13
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,215.13,128.76
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,272.31,175.29
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,323.91,219.0
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,373.13,260.85
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,420.69,300.45
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,464.66,337.24
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,506.38,371.37
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,544.02,401.69
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,578.98,429.35
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,612.85,455.44
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,639.94,476.4
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,658.94,492.15
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,674.12,505.14
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,681.26,512.08
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,684.48,516.16
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,675.62,511.61
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,662.76,504.14
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,642.29,492.34
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,613.9,473.81
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,562.91,437.23
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,509.44,396.17
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,422.71,326.42
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,336.59,233.86
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,133.47,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,9.83,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,17.81,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,24.62,13.86
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,32.97,22.83
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,39.42,28.9
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,45.9,34.76
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,50.22,38.64
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,54.56,42.4
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,57.61,44.94
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,60.67,47.43
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,68.01,53.56
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,70.35,55.34
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,69.84,54.68
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,69.46,54.13
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,96.79,77.02
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,144.98,101.12
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,186.74,130.57
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,211.93,154.09
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,245.29,173.08
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,298.4,209.85
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,335.91,241.32
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,372.35,271.47
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,386.35,286.17
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,382.8,286.69
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,324.1,245.57
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,250.28,190.87
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,302.61,232.29
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,348.82,268.39
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,394.72,303.63
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,428.8,330.23
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,402.49,311.83
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,373.05,291.04
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,358.98,281.55
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,343.14,270.32
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,321.98,255.08
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,299.2,237.95
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,266.23,211.86
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,231.53,183.25
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,183.15,141.78
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,131.76,87.68
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,43.74,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,8.26,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,16.52,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,24.07,13.06
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,32.82,22.75
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,42.16,31.4
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,51.39,39.71
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,58.62,46.16
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,68.51,54.76
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,71.65,57.23
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,74.84,59.66
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,85.01,68.15
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,92.08,73.88
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,88.62,70.64
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,83.05,65.66
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,92.32,73.4
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,124.4,82.58
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,177.3,117.62
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,220.12,153.86
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,228.54,167.1
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,219.09,165.85
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,229.34,174.31
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,239.24,182.4
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,239.9,184.07
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,239.12,184.51
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,228.8,177.07
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,216.47,167.9
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,276.03,215.76
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,330.5,259.37
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,356.05,280.43
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,397.81,313.82
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,331.48,263.34
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,276.09,220.25
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,260.0,208.67
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,242.84,195.74
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,221.23,178.91
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,198.47,160.64
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,169.39,136.21
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,139.0,110.07
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,84.73,63.85
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,34.51,18.5
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,14.08,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,5.9,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,11.8,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,21.46,10.59
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,30.72,20.86
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,36.49,26.46
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,42.35,31.9
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,46.45,35.62
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,54.75,42.93
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,57.8,45.5
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,60.87,48.02
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,62.98,49.67
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,65.1,51.29
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,65.43,51.25
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,65.83,51.28
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,73.86,57.91
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,101.39,59.73
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,155.58,85.9
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,209.69,124.07
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,262.59,166.95
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,314.68,211.14
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,364.44,253.75
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,412.59,294.32
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,457.18,332.58
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,499.54,368.39
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,507.88,379.13
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,502.08,378.48
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,451.1,344.15
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,380.99,293.67
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,420.78,326.7
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,478.24,371.73
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,584.56,453.66
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,681.44,525.68
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,674.55,521.07
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,663.73,514.51
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,637.61,497.87
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,607.79,477.44
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,562.99,443.7
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,509.75,401.08
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,418.97,325.91
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,323.93,210.39
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,130.28,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,11.02,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,20.67,9.51
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,29.97,20.24
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,35.8,25.89
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,41.72,31.34
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,49.28,38.13
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,53.33,41.69
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,57.16,44.95
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,60.95,48.11
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,63.07,49.75
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,65.19,51.38
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,67.15,52.85
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,69.1,54.31
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,103.55,83.52
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,153.83,114.27
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,181.78,127.84
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,215.47,149.8
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,254.13,171.88
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,314.06,214.52
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,335.47,243.06
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,324.29,243.13
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,409.87,307.23
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,499.29,374.98
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,537.61,406.9
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,573.26,436.59
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,603.3,460.72
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,634.88,485.17
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,655.94,502.31
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,673.34,516.66
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,682.11,523.41
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,686.97,526.99
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,680.16,522.98
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,669.42,516.03
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,644.61,500.46
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,616.09,481.14
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,564.68,442.49
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,518.99,405.47
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,428.81,330.63
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,332.77,206.99
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,135.59,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,10.23,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,19.49,8.01
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,28.45,18.84
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,33.95,24.29
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,42.88,32.48
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,47.4,36.62
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,51.94,40.64
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,63.99,51.15
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,87.22,71.19
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,91.88,74.86
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,96.44,78.45
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,111.48,90.9
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,126.17,102.82
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,134.36,109.15
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,150.36,115.43
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,161.42,122.59
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,171.9,130.27
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,187.64,141.76
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,204.98,154.71
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,212.83,161.06
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,220.2,167.09
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,254.87,193.69
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,289.44,220.37
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,297.05,227.31
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,303.89,233.79
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,247.68,191.5
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,195.57,151.29
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,189.87,147.56
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,183.85,143.31
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,174.51,136.57
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,164.83,129.46
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,436.77,349.31
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,671.0,522.22
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,645.98,503.29
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,617.21,483.63
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,565.58,445.06
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,519.86,408.06
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,427.67,331.01
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,327.99,196.86
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,134.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,9.44,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,19.12,7.04
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,27.63,18.15
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,32.85,23.41
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,38.18,28.44
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,42.04,32.01
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,45.92,35.47
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,61.94,49.57
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,87.74,71.98
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,65.42,52.2
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,61.74,48.83
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,61.02,48.01
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,66.22,52.32
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,67.4,53.24
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,88.67,54.11
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,142.67,79.15
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,201.35,121.09
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,252.66,163.64
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,303.11,208.1
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,351.27,251.59
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,397.88,293.57
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,440.86,331.88
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,481.59,367.58
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,518.45,399.83
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,552.65,429.42
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,584.76,456.48
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,610.48,478.4
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,628.63,494.75
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,642.95,508.03
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,649.56,515.97
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,652.32,520.16
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,642.37,514.18
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,628.44,504.92
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,607.96,490.43
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,579.71,468.93
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,524.37,425.2
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,466.57,376.92
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,373.23,295.25
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,270.89,157.02
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,106.78,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,10.23,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,19.52,6.37
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,28.54,18.94
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,34.09,24.6
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,43.11,32.99
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,46.84,36.5
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,50.64,39.93
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,53.86,42.74
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,57.08,45.47
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,58.98,47.08
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,60.87,48.68
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,62.97,50.33
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,71.61,57.72
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,73.21,59.02
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,93.17,59.18
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,148.71,84.31
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,203.89,124.01
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,257.55,169.71
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,310.28,217.67
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,360.79,264.82
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,409.42,310.08
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,454.43,351.56
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,497.14,390.26
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,436.41,348.3
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,329.65,265.71
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,481.75,389.99
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,631.73,509.53
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,650.5,525.5
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,665.29,539.01
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,673.04,547.64
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,676.8,552.13
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,666.4,544.96
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,651.76,534.27
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,629.84,517.83
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,599.24,493.53
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,541.92,445.98
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,481.93,393.87
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,383.21,305.9
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,273.66,151.25
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,109.14,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,8.65,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,18.6,4.73
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,28.36,18.98
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,34.24,25.08
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,40.26,30.87
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,48.18,38.2
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,52.71,42.33
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,54.73,44.0
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,56.85,45.67
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,59.13,47.53
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,61.39,49.36
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,68.01,54.89
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,68.9,55.35
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,70.56,56.7
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,88.4,56.46
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,143.7,79.95
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,199.04,118.39
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,253.37,163.53
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,306.86,210.85
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,357.83,256.49
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,407.27,300.29
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,453.12,340.96
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,496.62,378.76
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,536.13,412.56
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,572.81,443.34
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,603.91,469.31
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,631.66,492.27
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,653.42,511.01
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,671.55,526.85
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,681.03,534.85
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,693.48,544.54
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,688.79,541.76
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,680.14,535.97
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,656.23,519.86
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,628.63,499.88
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,580.1,462.14
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,528.48,419.24
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,436.03,338.91
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,333.48,169.1
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,144.14,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,7.08,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,16.96,2.4
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,26.78,17.35
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,33.12,23.83
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,42.91,32.91
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,47.45,37.18
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,52.02,41.34
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,55.6,44.4
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,59.18,47.36
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,61.4,49.16
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,63.62,50.92
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,64.99,51.82
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,66.37,52.71
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,67.59,53.69
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,89.76,58.87
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,145.29,81.83
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,200.52,119.9
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,253.58,163.95
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,305.56,210.27
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,354.81,254.98
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,402.0,297.59
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,445.88,337.17
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,487.37,373.94
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,525.38,407.33
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,563.73,440.11
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,594.35,465.98
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,621.63,488.77
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,642.05,506.33
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,658.75,520.85
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,666.76,529.02
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,670.84,533.1
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,664.0,528.35
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,653.2,520.41
2016,11,18,15,15,688.0,58.0,1.35,17.0,250.5,626.94,501.51
2016,11,18,15,30,646.0,54.0,1.2,16.0,208.0,603.6,483.6
2016,11,18,15,45,581.0,47.5,1.1,15.5,165.0,550.73,441.21
2016,11,18,16,0,516.0,41.0,1.0,15.0,122.0,495.41,394.43
2016,11,18,16,15,403.5,32.0,1.0,14.0,82.0,399.03,310.44
2016,11,18,16,30,291.0,23.0,1.0,13.0,42.0,289.8,135.42
2016,11,18,16,45,145.5,11.5,1.0,12.0,21.0,118.26,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,13.35,0.0
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,27.3,17.26
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,33.07,23.34
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,38.99,28.96
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,43.11,32.9
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,47.3,36.76
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,38.31,28.7
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,33.62,24.44
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,58.09,46.15
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,80.41,65.74
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,69.86,56.21
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,58.37,45.93
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,79.7,64.51
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,100.02,78.35
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,106.31,83.44
