Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,112.7,88.63
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,74.42,56.83
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,32.94,22.14
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,58.42,43.42
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,83.78,64.37
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,77.76,59.37
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,71.61,54.3
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,62.28,46.59
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,52.98,38.88
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,64.98,49.06
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,77.67,59.84
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,53.33,39.51
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,29.81,19.7
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,37.49,26.28
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,45.19,32.87
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,40.17,28.64
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,35.16,24.4
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,29.77,19.84
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,24.39,15.22
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,19.03,10.53
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,13.68,5.82
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,9.1,1.69
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,4.54,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.36,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,13.87,0.0
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,26.82,16.73
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,39.75,29.16
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,52.44,40.82
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,64.52,51.87
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,76.34,62.51
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,86.75,71.6
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,96.92,80.3
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,104.62,86.88
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,114.61,95.36
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,122.39,101.69
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,129.97,107.78
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,135.57,112.36
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,147.39,115.4
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,168.41,127.18
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,190.65,142.68
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,180.97,138.49
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,158.93,124.35
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,188.93,147.62
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,224.03,175.16
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,231.52,182.04
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,238.76,188.86
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,204.45,162.3
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,157.17,124.58
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,195.61,156.71
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,229.86,185.26
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,238.89,193.23
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,262.33,212.86
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,130.68,105.58
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,18.29,10.02
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,16.37,8.44
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,14.45,6.8
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,12.16,4.84
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,9.87,2.85
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,7.58,0.83
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,5.3,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,3.4,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.51,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.79,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,12.59,0.0
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,25.78,15.79
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,32.03,22.57
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,38.4,28.66
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,42.97,32.97
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,51.54,40.71
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,53.92,42.8
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,56.38,44.88
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,58.63,46.82
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,60.88,48.74
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,62.63,50.09
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,64.36,51.43
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,65.27,52.14
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,80.13,65.05
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,133.77,75.68
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,187.38,111.48
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,234.13,160.96
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,254.85,190.13
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,281.64,213.99
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,308.12,237.66
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,317.7,248.52
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,322.39,254.73
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,430.99,340.35
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,549.57,433.23
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,579.63,459.58
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,610.91,486.87
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,631.43,504.81
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,648.26,519.69
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,656.46,528.82
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,660.76,534.01
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,653.59,529.21
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,642.41,521.08
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,615.82,500.91
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,585.37,476.61
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,536.89,435.82
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,479.42,385.52
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,380.73,296.09
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,266.07,87.31
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,108.39,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,13.4,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,27.31,16.94
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,34.64,24.99
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,42.04,32.09
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,47.21,36.97
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,52.41,41.72
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,53.5,42.65
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,54.68,43.6
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,63.13,50.95
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,67.06,54.21
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,67.31,54.22
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,67.66,54.32
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,68.86,55.28
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,74.91,60.47
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,141.66,89.29
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,191.92,130.74
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,231.62,154.86
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,286.29,194.94
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,322.13,232.47
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,347.54,260.07
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,406.0,307.24
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,472.15,360.27
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,510.16,392.73
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,545.39,422.48
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,526.68,411.3
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,486.44,383.32
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,497.13,394.26
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,505.21,402.52
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,503.63,403.65
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,499.07,402.37
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,485.93,393.32
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,470.06,381.73
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,445.57,363.28
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,418.72,341.97
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,376.41,307.27
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,332.66,269.27
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,259.85,201.51
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,169.58,45.0
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,61.73,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,13.83,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,28.13,17.24
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,36.59,26.52
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,45.05,34.52
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,50.48,39.73
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,55.96,44.83
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,60.39,48.77
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,64.8,52.58
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,67.27,54.6
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,69.77,56.61
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,70.51,57.05
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,77.2,62.7
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,78.59,63.79
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,82.54,67.15
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,133.76,78.66
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,185.78,112.36
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,237.2,153.98
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,288.08,198.74
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,336.47,242.34
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,383.51,284.65
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,427.87,324.56
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,470.15,361.91
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,506.02,394.05
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,538.64,423.0
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,566.66,448.45
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,591.36,470.99
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,609.03,487.05
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,626.25,502.39
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,631.13,509.2
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,632.13,512.86
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,623.05,507.44
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,610.18,498.21
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,578.52,474.15
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,543.22,446.06
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,485.15,397.64
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,424.3,344.48
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,320.71,249.9
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,201.58,43.95
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,77.17,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,13.36,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,26.67,15.9
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,37.46,27.6
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,46.02,35.9
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,51.85,41.5
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,57.72,46.94
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,60.42,49.37
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,63.24,51.82
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,61.14,49.77
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,64.03,52.19
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,61.15,49.32
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,64.97,52.43
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,68.75,55.56
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,79.18,64.5
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,132.85,77.4
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,186.97,111.78
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,240.23,153.92
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,292.85,198.83
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,343.57,242.89
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,392.84,285.0
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,438.18,324.54
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,481.3,361.4
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,519.87,394.4
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,555.57,424.55
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,585.26,449.73
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,611.53,471.98
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,630.97,489.59
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,646.61,504.24
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,652.61,512.04
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,654.51,516.66
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,649.22,514.07
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,635.58,504.9
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,605.28,485.03
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,571.28,460.81
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,511.31,413.72
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,448.21,360.88
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,342.11,264.09
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,218.18,35.57
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,86.6,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,12.15,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,23.78,13.16
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,35.9,26.15
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,47.83,37.5
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,59.4,48.27
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,70.71,58.62
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,81.05,67.77
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,91.14,76.48
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,98.14,82.44
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,104.99,88.19
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,114.59,96.26
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,126.77,106.48
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,133.31,111.73
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,139.69,116.82
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,159.44,121.96
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,177.68,135.29
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,204.87,153.64
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,241.0,180.59
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,276.23,207.99
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,323.3,245.95
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,345.52,267.15
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,363.82,284.63
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,369.95,292.11
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,381.06,302.94
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,358.05,286.54
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,316.4,254.84
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,278.53,225.43
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,222.77,180.72
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,212.47,173.35
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,201.52,165.06
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,188.05,154.32
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,173.92,142.82
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,154.06,126.42
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,133.32,108.87
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,108.5,87.36
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,82.27,64.17
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,52.47,36.53
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,13.32,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,6.69,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,6.82,0.0
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,12.92,5.63
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,19.04,11.36
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,25.17,17.08
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,31.32,22.76
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,37.86,28.74
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,44.42,34.68
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,49.83,39.52
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,55.26,44.34
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,68.23,55.88
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,80.86,67.02
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,85.9,71.36
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,90.88,75.65
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,121.33,97.12
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,150.95,120.53
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,164.0,130.83
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,178.19,142.41
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,204.29,162.89
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,239.23,191.25
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,257.02,206.6
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,275.98,223.12
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,284.54,231.39
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,292.32,238.96
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,369.81,303.72
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,458.92,377.19
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,404.6,334.62
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,357.06,296.55
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,245.5,204.67
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,114.87,93.08
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,101.84,82.26
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,88.56,70.87
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,74.98,59.17
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,61.02,46.99
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,45.9,33.7
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,29.98,19.68
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,17.94,8.62
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,7.6,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,3.93,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,13.77,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,25.8,13.27
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,35.61,25.28
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,45.24,34.6
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,51.81,40.93
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,61.59,49.97
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,61.57,49.97
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,61.94,50.24
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,64.85,52.8
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,67.77,55.34
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,72.18,59.05
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,71.09,57.87
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,90.26,74.7
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,110.1,91.97
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,129.53,83.58
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,172.79,102.63
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,224.75,144.2
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,276.16,189.65
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,301.77,223.28
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,295.19,227.88
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,374.45,289.6
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,459.99,357.73
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,447.99,353.88
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,411.97,329.37
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,435.36,350.22
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,457.89,369.86
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,443.02,359.49
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,408.42,333.57
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,364.75,299.89
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,301.73,249.69
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,460.11,380.72
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,599.28,490.13
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,568.14,464.62
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,533.4,436.56
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,471.89,385.91
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,407.63,330.37
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,305.58,234.39
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,184.21,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,70.61,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,10.23,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,19.41,7.97
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,32.19,22.13
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,44.7,33.93
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,57.28,45.59
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,69.65,56.94
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,80.97,67.19
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,90.73,75.92
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,99.37,83.53
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,107.81,90.88
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,100.39,84.02
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,91.54,75.95
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,88.86,73.47
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,92.79,76.83
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,108.31,77.45
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,175.74,116.79
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,214.04,151.06
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,246.37,182.89
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,283.65,212.46
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,332.23,252.56
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,386.41,298.66
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,445.46,348.69
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,415.14,330.39
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,361.78,291.33
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,386.15,313.0
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,423.83,344.65
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,470.54,384.13
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,526.28,430.38
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,551.35,452.14
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,574.5,472.35
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,561.55,463.04
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,544.79,450.38
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,506.77,420.42
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,463.85,385.3
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,408.61,337.96
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,352.05,287.15
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,221.67,169.08
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,38.0,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,9.05,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,21.14,8.73
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,27.27,18.22
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,33.57,24.53
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,37.95,28.81
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,42.38,32.99
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,45.03,35.36
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,52.1,41.61
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,55.16,44.25
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,58.13,46.75
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,60.18,48.41
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,62.15,49.98
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,63.56,51.15
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,64.9,52.25
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,109.13,60.46
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,164.43,92.83
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,218.44,135.24
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,271.55,181.92
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,322.42,228.31
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,371.58,273.26
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,417.79,315.69
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,461.77,355.38
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,500.43,389.32
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,535.76,419.59
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,566.81,447.41
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,594.61,472.24
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,614.77,490.38
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,636.57,509.2
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,645.8,518.62
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,651.12,524.68
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,645.17,520.65
