Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,635.22,513.27
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,610.43,494.49
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,581.82,471.57
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,527.66,427.21
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,470.25,377.19
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,380.88,288.87
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,261.14,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,109.01,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,8.65,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,16.62,4.9
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,28.85,19.39
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,40.75,30.72
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,52.45,41.65
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,63.96,52.28
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,74.95,62.15
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,85.74,71.64
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,94.93,79.58
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,103.93,87.24
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,78.6,64.66
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,63.2,50.89
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,64.86,52.3
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,66.5,53.67
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,106.49,61.21
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,159.44,91.95
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,211.58,132.41
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,263.21,177.17
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,312.57,222.19
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,360.31,266.08
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,404.43,306.58
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,446.46,344.64
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,482.85,376.88
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,515.87,405.55
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,544.18,431.82
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,569.24,455.2
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,492.95,398.5
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,378.54,309.56
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,416.58,342.77
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,440.45,364.05
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,422.76,350.63
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,402.43,334.76
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,377.15,314.72
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,349.77,291.95
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,299.69,248.68
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,232.22,189.93
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,148.65,111.75
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,23.65,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,8.65,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,9.05,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,19.19,5.58
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,26.0,16.88
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,35.8,26.34
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,40.46,30.9
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,45.19,35.36
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,48.15,38.08
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,51.16,40.76
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,53.98,43.28
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,56.77,45.74
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,58.99,47.55
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,61.17,49.32
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,68.78,55.9
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,70.44,57.17
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,109.25,63.26
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,163.58,93.85
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,216.85,135.09
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,269.41,181.09
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,319.81,227.61
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,368.64,273.2
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,414.24,315.57
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,457.71,355.29
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,497.03,390.98
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,533.59,423.6
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,564.85,451.15
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,592.88,475.52
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,618.41,497.27
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,636.21,512.77
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,645.71,522.0
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,651.26,527.91
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,644.68,523.39
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,634.06,515.39
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,608.86,496.39
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,579.79,473.08
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,527.11,429.13
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,471.12,379.42
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,284.84,216.75
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,50.73,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,8.26,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,19.25,4.46
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,25.83,16.72
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,32.57,23.61
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,37.36,28.33
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,42.21,32.92
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,45.62,36.01
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,49.03,38.99
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,51.12,40.79
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,58.43,47.23
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,61.84,50.11
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,65.11,52.84
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,66.53,53.91
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,67.87,54.91
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,104.95,60.49
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,159.8,90.81
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,213.24,131.89
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,265.91,177.9
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,316.38,224.43
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,365.33,270.12
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,411.01,312.77
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,454.49,352.8
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,494.44,388.4
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,531.75,420.9
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,563.3,448.95
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,591.6,473.84
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,612.61,492.64
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,629.91,508.21
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,645.18,522.66
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,651.3,529.98
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,644.52,525.2
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,633.66,516.95
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,608.94,497.69
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,580.35,474.15
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,524.73,427.82
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,465.65,375.57
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,375.58,284.29
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,254.32,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,106.24,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,8.26,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,17.49,2.21
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,24.3,15.18
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,33.92,24.59
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,39.01,29.55
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,44.15,34.39
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,47.46,37.45
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,50.82,40.45
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,53.2,42.49
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,55.58,44.5
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,57.79,46.31
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,59.98,48.09
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,61.35,49.12
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,69.2,55.88
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,102.34,59.85
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,155.17,88.0
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,207.23,127.16
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,258.61,171.15
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,307.76,215.49
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,355.44,258.89
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,400.56,300.26
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,443.62,339.17
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,482.36,373.84
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,518.49,405.63
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,549.72,432.68
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,577.85,456.67
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,599.27,475.44
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,617.22,491.21
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,632.8,504.8
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,639.37,511.39
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,635.98,508.85
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,628.73,502.99
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,605.0,485.49
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,577.54,463.94
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,525.08,420.77
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,469.21,371.89
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,370.85,276.36
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,263.28,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,110.79,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,8.65,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,18.22,0.86
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,26.14,16.54
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,34.16,24.7
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,39.13,29.57
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,44.18,34.32
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,51.1,40.61
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,54.35,43.48
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,57.4,46.11
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,60.45,48.67
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,68.82,55.91
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,71.0,57.62
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,72.3,58.55
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,73.63,59.52
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,108.56,67.89
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,158.18,93.99
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,205.8,137.57
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,233.9,169.25
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,266.97,197.21
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,301.82,227.25
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,328.6,251.79
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,353.46,274.38
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,396.24,310.0
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,449.03,353.35
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,425.4,338.38
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,385.63,309.98
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,385.1,311.67
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,382.13,310.89
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,360.89,295.52
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,336.61,277.28
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,314.53,259.84
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,276.26,228.92
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,247.83,205.8
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,218.03,180.7
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,182.45,150.01
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,145.14,116.81
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,92.38,66.88
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,14.22,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,8.26,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,15.9,0.0
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,27.77,17.71
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,39.35,29.18
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,51.01,40.15
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,62.39,50.74
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,72.83,60.22
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,84.11,70.25
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,91.45,76.63
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,99.68,83.67
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,101.9,85.34
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,101.74,84.91
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,108.62,90.8
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,118.22,99.03
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,131.24,96.09
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,164.98,113.92
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,200.13,140.67
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,234.71,170.11
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,260.91,195.7
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,277.61,213.4
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,354.31,272.3
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,438.55,338.86
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,474.58,371.42
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,507.06,400.57
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,478.8,382.13
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,428.8,345.48
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,314.58,256.4
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,174.36,141.27
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,293.65,242.85
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,408.87,337.73
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,374.86,310.51
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,354.81,294.54
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,329.07,274.04
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,301.47,251.1
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,260.67,216.2
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,218.26,178.28
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,140.39,104.62
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,21.83,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,8.26,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,7.87,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,16.45,0.0
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,25.9,16.11
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,35.3,25.77
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,41.97,32.25
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,48.61,38.51
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,53.46,43.0
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,58.29,47.34
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,61.1,49.78
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,63.93,52.17
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,61.59,49.91
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,64.36,52.2
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,63.55,51.4
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,69.32,56.45
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,96.57,58.58
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,150.17,85.38
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,202.76,124.47
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,254.68,169.3
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,304.54,215.23
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,352.87,260.53
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,398.15,302.95
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,441.28,342.78
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,479.25,377.8
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,516.46,411.21
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,547.81,440.09
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,575.91,465.9
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,597.16,485.37
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,614.76,501.62
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,623.64,511.21
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,628.61,517.44
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,621.88,513.25
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,611.1,504.89
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,585.18,484.34
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,555.29,459.44
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,506.17,416.82
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,447.75,363.9
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,346.53,263.28
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,223.38,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,91.25,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,12.91,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,24.89,15.21
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,36.58,27.12
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,48.35,38.36
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,59.94,49.29
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,71.01,59.49
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,81.88,69.29
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,91.41,77.87
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,100.74,86.16
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,104.26,89.02
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,111.15,94.86
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,106.7,90.75
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,108.71,92.44
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,133.48,101.74
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,165.73,122.79
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,185.12,141.03
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,193.31,151.98
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,219.18,171.8
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,253.84,199.51
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,262.38,208.91
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,272.88,219.76
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,243.39,198.03
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,197.24,161.36
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,209.79,172.65
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,223.73,184.99
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,213.66,176.95
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,202.44,167.88
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,132.84,109.33
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,56.45,43.42
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,49.91,37.87
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,43.66,32.45
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,37.1,26.75
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,30.56,20.99
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,23.65,14.79
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,16.75,8.57
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,10.64,2.7
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.79,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.51,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,3.78,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,6.06,0.0
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,8.34,1.74
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,10.63,3.85
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,13.3,6.28
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,15.97,8.68
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,18.27,10.75
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,20.58,12.8
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,42.49,32.32
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,63.99,51.28
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,75.66,61.45
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,87.09,71.36
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,65.91,50.15
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,42.14,30.04
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,75.97,58.41
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,108.47,85.32
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,109.96,86.47
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,111.44,87.67
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,97.99,76.56
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,84.02,65.0
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,87.42,67.89
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,90.99,70.91
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,67.03,50.98
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,43.67,31.41
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,57.2,42.9
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,71.95,55.37
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,65.99,50.42
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,60.0,45.43
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,53.07,39.61
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,46.08,33.68
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,39.04,27.71
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,32.11,21.74
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,24.8,15.33
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,17.52,8.91
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,11.02,2.85
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,10.23,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,18.54,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,24.91,14.23
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,32.81,22.84
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,41.08,30.68
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,49.22,38.24
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,53.65,42.29
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,58.1,46.23
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,62.63,50.25
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,67.09,54.15
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,89.19,73.33
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,117.22,97.32
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,121.32,100.62
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,125.2,103.81
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,134.98,104.87
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,161.53,120.8
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,180.88,135.14
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,199.88,150.68
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,228.57,172.19
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,261.18,197.62
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,282.84,216.44
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,304.35,235.06
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,350.75,272.04
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,395.15,307.51
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,405.92,318.38
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,413.53,326.74
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,384.43,306.14
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,363.28,290.97
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,340.23,273.77
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,314.07,253.62
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,303.62,246.3
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,291.58,237.25
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,271.23,221.24
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,249.26,203.25
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,336.97,273.13
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,411.74,325.9
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,319.21,235.5
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,205.38,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,82.29,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
