Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,6.07,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,14.48,5.7
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,22.92,14.14
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,31.94,22.48
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,40.77,30.58
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,49.87,38.83
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,58.88,46.91
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,66.82,53.95
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,74.67,60.85
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,93.61,77.25
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,114.51,95.15
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,101.41,83.61
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,92.32,75.62
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,96.48,75.57
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,101.11,79.33
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,113.41,89.32
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,126.35,99.81
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,83.24,64.22
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,36.76,25.45
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,71.51,54.65
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,106.63,83.81
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,72.03,55.05
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,37.52,26.15
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,36.74,25.6
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,35.96,25.04
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,42.12,30.31
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,48.29,35.6
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,39.02,27.76
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,29.78,19.91
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,26.7,17.3
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,23.63,14.66
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,19.79,11.34
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,15.97,8.0
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,12.53,4.97
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,9.1,1.92
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,5.68,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,7.87,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,14.71,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,24.22,13.49
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,33.71,24.05
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,44.07,33.88
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,54.2,43.3
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,63.01,51.36
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,71.63,59.09
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,79.25,65.92
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,86.69,72.5
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,93.32,78.13
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,99.82,83.58
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,108.99,91.5
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,122.21,102.91
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,131.97,104.56
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,158.76,121.02
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,176.16,134.47
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,191.98,148.14
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,201.78,157.35
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,209.38,164.76
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,271.07,211.13
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,351.83,274.05
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,326.92,258.58
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,288.61,231.02
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,259.12,209.0
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,213.06,172.45
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,189.11,153.44
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,162.74,131.89
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,88.94,70.59
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,30.55,20.73
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,27.08,17.8
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,23.63,14.81
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,20.18,11.83
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,16.73,8.82
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,12.91,5.44
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,9.1,2.04
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,5.68,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.27,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.18,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,7.08,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,14.16,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,23.12,12.32
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,32.82,23.2
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,43.94,33.81
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,54.73,43.93
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,64.59,52.97
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,74.22,61.64
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,82.93,69.33
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,91.43,76.68
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,98.65,82.81
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,105.73,88.74
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,114.86,96.57
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,126.79,106.78
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,127.8,98.78
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,154.4,108.9
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,180.87,132.68
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,192.36,147.36
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,231.65,173.6
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,287.75,214.97
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,293.16,224.34
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,294.3,229.29
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,322.13,252.69
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,351.98,277.58
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,353.9,280.87
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,352.48,281.38
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,351.14,282.07
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,347.58,280.79
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,321.77,261.67
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,278.56,228.39
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,266.57,219.65
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,253.32,209.31
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,232.85,193.09
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,211.01,175.06
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,196.61,161.72
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,165.62,133.76
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,95.79,70.3
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,17.27,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,8.26,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,16.52,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,22.02,10.97
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,30.49,20.83
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,36.57,26.85
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,42.69,32.67
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,46.67,36.37
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,50.69,39.99
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,70.09,57.31
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,90.4,75.23
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,101.32,84.54
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,113.94,95.23
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,119.55,99.91
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,128.26,107.27
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,133.81,105.07
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,158.61,118.47
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,180.3,133.53
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,205.01,153.02
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,199.4,153.26
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,181.18,142.54
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,156.46,123.76
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,122.99,97.19
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,121.27,95.92
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,119.51,94.54
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,175.38,140.63
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,242.79,195.33
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,243.32,196.07
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,243.37,196.85
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,255.78,207.82
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,268.68,219.06
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,255.78,209.13
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,241.64,198.07
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,220.7,181.38
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,198.35,162.95
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,169.04,137.75
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,138.04,110.24
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,88.01,63.79
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,15.35,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,7.08,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,4.33,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,8.65,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,20.3,9.29
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,31.7,21.72
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,43.86,33.1
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,55.82,44.14
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,66.98,54.22
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,77.94,63.95
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,87.58,72.49
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,97.03,80.75
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,102.55,85.32
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,107.83,89.63
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,116.59,97.1
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,125.15,104.35
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,129.94,102.99
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,139.93,109.84
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,131.83,103.76
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,115.3,91.19
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,117.38,92.92
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,119.46,94.63
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,110.88,87.54
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,101.87,80.12
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,135.8,107.94
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,180.66,144.54
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,239.2,192.87
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,295.75,239.78
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,294.24,239.42
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,291.39,238.13
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,245.45,200.87
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,181.93,148.43
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,170.2,139.17
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,157.96,129.11
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,139.27,113.56
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,119.72,96.92
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,96.98,77.0
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,72.88,55.61
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,46.5,31.1
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,12.21,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,6.29,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,3.93,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,10.65,1.97
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,17.53,9.4
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,25.59,16.9
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,33.67,24.34
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,41.52,31.52
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,49.26,38.52
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,56.25,44.79
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,63.18,50.93
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,66.66,53.84
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,70.08,56.68
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,66.2,53.17
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,62.13,49.52
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,61.08,48.53
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,59.92,45.22
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,47.93,35.07
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,35.98,24.95
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,36.37,25.21
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,36.76,25.47
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,43.69,31.32
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,50.64,37.17
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,46.39,33.61
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,42.14,30.06
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,32.89,22.27
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,23.67,14.49
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,27.11,17.44
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,30.56,20.4
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,24.03,14.91
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,17.52,9.39
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,15.6,7.75
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,13.68,6.11
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,11.39,4.12
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,9.1,2.12
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,7.2,0.44
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,7.47,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,14.95,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,23.73,11.16
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,36.33,25.98
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,43.05,32.85
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,49.85,39.43
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,53.73,43.14
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,57.74,46.8
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,60.74,49.55
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,63.78,52.28
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,63.36,51.74
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,68.23,55.93
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,69.81,57.26
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,71.41,58.61
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,77.7,64.14
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,129.65,75.58
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,159.33,110.35
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,149.37,119.86
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,155.81,125.44
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,162.15,130.98
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,276.3,216.46
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,418.11,327.65
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,457.84,364.42
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,495.19,398.9
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,527.2,428.4
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,556.12,454.76
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,577.84,474.91
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,595.95,491.75
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,605.85,502.68
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,611.87,510.18
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,604.12,505.38
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,597.61,500.74
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,572.52,480.96
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,543.73,456.87
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,490.92,411.07
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,435.0,360.05
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,335.52,263.74
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,217.69,31.63
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,87.17,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,17.31,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,22.74,10.32
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,30.44,21.22
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,36.48,27.43
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,42.6,33.34
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,46.38,36.98
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,50.21,40.53
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,53.06,43.09
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,55.92,45.58
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,57.86,47.2
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,59.8,48.79
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,66.98,55.18
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,68.74,56.67
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,74.2,61.37
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,129.4,73.54
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,183.39,109.26
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,236.75,153.35
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,288.31,200.18
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,338.42,247.17
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,385.77,291.85
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,431.09,334.17
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,471.62,371.15
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,509.31,404.77
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,542.77,435.42
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,573.11,462.92
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,600.42,486.86
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,620.52,504.83
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,633.15,515.9
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,641.85,523.47
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,639.04,522.73
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,632.12,517.61
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,610.49,502.24
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,584.82,482.48
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,535.21,441.35
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,481.75,394.15
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,396.59,310.3
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,283.8,58.23
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,119.36,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,15.74,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,21.47,9.07
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,29.53,20.54
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,35.17,26.43
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,40.89,32.03
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,44.34,35.31
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,47.85,38.51
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,50.78,41.16
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,53.7,43.73
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,60.71,49.98
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,63.14,52.0
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,65.04,53.53
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,66.85,54.98
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,70.17,57.77
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,125.65,70.53
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,180.43,106.29
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,234.74,150.9
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,287.39,198.14
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,338.74,245.51
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,387.11,290.88
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,433.45,333.9
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,475.62,372.03
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,515.12,406.91
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,549.51,437.66
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,580.7,465.19
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,604.9,486.76
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,625.44,505.05
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,638.25,517.61
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,652.93,530.95
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,651.94,531.49
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,646.82,527.58
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,626.44,512.84
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,602.08,493.84
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,554.31,455.26
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,502.89,410.59
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,409.32,320.7
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,301.15,77.82
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,132.27,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,14.95,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,21.02,8.23
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,29.39,20.28
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,35.41,26.52
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,41.51,32.45
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,45.28,36.02
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,49.09,39.5
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,51.94,42.06
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,54.8,44.56
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,56.4,45.87
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,58.02,47.18
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,65.27,53.54
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,67.04,54.93
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,68.79,56.32
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,122.97,69.6
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,176.44,103.82
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,229.4,146.57
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,280.3,191.78
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,329.83,237.09
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,376.53,280.4
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,421.24,321.35
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,461.34,357.99
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,498.78,391.6
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,531.66,420.87
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,561.42,447.0
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,534.25,428.86
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,490.07,396.85
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,530.34,431.29
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,566.04,461.28
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,594.0,483.25
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,619.98,502.44
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,599.01,487.42
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,574.04,468.55
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,525.59,429.4
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,473.68,384.59
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,391.25,305.41
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,283.75,86.75
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,118.66,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,9.44,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,17.91,5.68
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,28.42,19.27
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,34.43,25.5
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,40.52,31.4
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,44.28,34.95
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,48.07,38.4
