Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,50.91,40.95
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,53.76,43.45
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,55.7,45.07
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,57.64,46.66
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,59.43,48.1
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,67.29,54.95
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,68.51,55.73
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,119.6,67.48
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,171.58,100.12
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,223.09,141.36
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,272.89,185.15
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,321.38,229.09
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,367.08,271.02
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,410.84,310.63
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,449.94,345.37
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,486.29,376.91
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,518.27,404.95
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,550.59,432.41
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,573.96,453.09
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,593.77,470.75
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,605.71,482.59
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,613.85,491.3
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,610.96,490.5
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,604.13,485.79
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,582.76,470.96
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,557.55,452.08
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,510.77,414.93
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,460.56,372.3
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,379.43,296.0
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,274.4,96.84
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,113.67,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,12.59,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,19.67,6.11
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,26.71,17.33
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,32.59,23.33
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,38.55,29.01
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,46.3,36.14
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,50.78,40.21
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,53.88,42.95
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,56.99,45.63
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,58.09,46.48
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,59.26,47.35
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,75.65,61.74
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,93.2,76.99
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,114.58,95.24
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,146.83,113.08
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,169.28,122.94
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,209.73,148.51
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,253.9,177.48
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,313.6,222.0
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,358.0,262.47
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,400.6,300.98
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,439.89,336.12
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,476.7,368.46
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,508.9,396.51
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,538.1,421.6
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,561.39,441.71
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,581.28,458.85
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,592.52,469.56
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,600.02,477.17
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,599.21,477.9
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,594.65,474.98
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,573.57,460.47
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,548.71,442.06
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,504.52,406.94
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,465.44,372.97
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,378.58,293.78
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,277.43,109.79
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,114.78,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,12.59,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,20.16,5.92
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,27.7,18.22
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,33.22,23.98
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,42.14,32.34
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,46.7,36.64
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,51.29,40.83
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,54.05,43.29
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,56.84,45.69
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,59.1,47.57
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,61.35,49.41
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,62.71,50.44
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,64.07,51.45
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,65.32,52.38
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,114.31,63.62
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,171.94,99.68
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,223.64,140.05
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,273.54,183.04
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,322.08,226.2
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,368.14,268.31
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,412.33,308.48
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,452.63,344.99
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,490.55,378.94
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,523.44,407.67
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,556.67,435.8
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,581.27,456.95
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,602.38,475.05
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,614.98,486.29
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,623.71,494.24
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,622.05,493.79
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,616.42,489.47
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,595.14,475.36
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,569.91,457.1
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,520.1,418.41
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,475.48,380.73
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,387.5,301.26
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,286.02,125.49
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,118.46,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.79,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,4.16,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,7.58,0.84
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,11.39,4.48
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,15.2,8.07
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,19.03,11.61
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,22.86,15.12
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,26.7,18.63
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,30.54,22.11
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,34.01,25.17
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,37.48,28.21
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,28.26,19.87
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,19.07,11.57
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,12.96,6.02
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,6.86,0.24
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,6.48,0.0
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,6.1,0.0
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,9.91,2.86
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,13.74,6.14
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,23.69,14.67
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,33.68,23.2
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,22.54,13.68
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,11.44,4.17
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,14.49,6.83
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,17.55,9.5
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,31.34,21.42
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,45.2,33.37
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,105.66,85.88
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,174.14,144.67
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,160.83,133.43
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,146.93,121.69
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,129.08,106.54
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,110.49,90.43
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,89.62,71.87
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,59.22,45.01
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,37.53,25.31
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,13.74,1.31
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,7.08,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,11.02,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,19.28,4.46
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,27.53,18.03
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,33.8,24.58
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,40.17,30.77
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,46.89,37.07
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,50.3,40.23
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,53.48,43.17
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,56.66,46.05
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,57.83,46.97
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,59.05,47.92
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,60.83,49.45
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,62.59,50.95
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,69.51,57.09
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,114.25,66.06
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,166.66,97.98
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,218.68,139.78
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,269.15,185.21
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,318.52,231.59
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,315.83,244.27
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,272.89,219.28
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,279.01,226.39
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,289.91,237.0
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,420.08,343.81
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,553.78,452.11
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,459.68,379.11
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,323.87,269.43
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,473.67,396.3
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,623.3,518.4
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,622.63,517.96
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,618.04,514.64
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,598.31,499.05
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,574.59,479.31
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,528.96,440.67
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,479.68,396.72
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,400.13,321.98
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,300.27,160.01
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,124.42,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,10.23,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,19.27,4.07
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,28.3,18.86
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,34.11,25.05
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,40.03,30.81
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,43.83,34.47
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,51.68,41.69
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,54.79,44.47
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,57.91,47.2
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,60.83,49.7
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,63.73,52.14
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,65.39,53.55
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,67.05,54.95
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,92.38,77.3
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,142.57,104.28
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,171.54,120.34
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,207.47,146.66
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,242.25,176.77
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,277.19,208.24
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,303.63,234.17
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,326.07,256.17
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,361.21,286.72
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,398.27,318.73
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,378.92,306.39
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,338.72,276.35
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,368.3,302.27
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,413.02,339.55
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,358.77,296.74
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,313.17,260.06
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,303.82,253.45
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,292.99,245.1
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,274.67,230.94
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,254.69,214.73
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,227.98,191.68
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,199.57,166.12
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,154.2,123.56
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,99.67,53.6
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,33.55,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,10.23,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,17.24,2.65
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,26.58,17.39
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,32.19,23.39
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,37.9,28.97
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,41.73,32.67
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,45.62,36.3
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,48.52,38.93
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,51.43,41.5
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,54.14,43.84
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,56.81,46.11
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,64.06,52.47
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,65.86,53.89
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,67.45,55.12
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,109.66,63.13
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,162.23,94.1
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,214.52,135.1
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,264.98,179.29
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,314.13,223.91
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,360.0,266.15
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,403.96,306.03
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,444.71,342.0
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,482.89,374.74
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,515.62,403.01
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,545.3,428.13
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,572.47,451.13
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,592.8,468.61
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,605.84,481.24
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,615.09,490.77
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,614.0,491.4
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,608.99,488.27
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,590.39,476.75
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,567.93,461.12
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,523.61,426.87
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,475.88,387.15
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,401.43,319.92
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,310.1,183.46
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,128.24,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,13.0,0.29
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,26.72,17.42
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,32.6,23.68
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,38.58,29.48
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,45.99,36.43
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,50.16,40.31
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,53.32,43.15
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,56.49,45.93
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,58.4,47.42
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,60.32,48.89
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,61.7,49.95
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,63.08,51.0
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,64.34,51.94
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,105.36,59.89
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,163.04,94.69
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,214.73,134.71
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,264.27,177.79
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,312.5,221.49
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,358.32,263.77
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,402.31,304.02
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,441.95,340.1
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,480.72,374.52
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,514.22,404.05
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,544.69,430.53
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,568.97,451.77
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,589.8,469.95
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,602.77,482.23
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,611.96,491.32
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,610.39,491.06
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,604.85,487.11
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,585.57,474.07
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,562.41,457.12
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,516.13,420.15
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,474.89,384.75
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,391.85,311.89
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,301.0,186.0
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,123.0,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,12.93,0.0
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,26.68,17.33
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,32.32,23.4
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,38.07,29.0
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,41.94,32.73
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,45.86,36.37
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,48.79,39.02
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,51.73,41.6
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,58.44,47.45
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,60.6,49.13
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,62.51,50.66
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,64.34,52.11
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,65.3,52.68
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,105.5,59.11
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,159.3,89.66
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,212.67,130.86
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,264.72,175.96
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,315.61,221.82
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,363.72,266.2
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,409.95,308.5
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,451.97,346.04
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,491.4,380.46
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,526.87,411.6
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,559.33,439.66
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,584.74,461.81
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,606.63,480.84
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,621.86,494.48
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,633.4,504.9
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,641.03,512.25
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,639.01,511.28
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,623.1,500.98
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,603.34,486.83
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,562.73,454.51
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,518.71,417.23
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,439.56,347.98
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,353.87,226.15
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,153.44,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,12.64,0.0
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,26.06,16.61
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,34.8,25.38
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,41.32,31.66
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,45.48,35.57
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,49.69,39.36
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,52.9,42.24
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,56.13,45.04
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,60.15,48.5
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,64.07,51.82
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,65.77,53.14
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,67.47,54.45
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,68.68,55.21
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,107.33,61.79
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,160.49,91.46
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,213.42,131.13
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,264.78,174.39
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,314.94,218.16
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,361.58,259.65
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,406.31,298.93
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,448.67,335.73
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,489.05,370.13
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,523.81,399.09
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,555.47,424.94
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,579.18,444.09
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,599.19,460.06
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,496.79,387.19
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,355.0,281.72
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,343.95,275.92
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,331.06,267.01
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,313.35,254.68
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,293.89,240.15
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,262.24,214.55
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,228.95,186.25
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,181.5,144.14
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,128.38,82.9
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,45.33,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.38,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.75,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.13,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,2.65,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.04,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,3.42,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,3.8,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,4.18,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,4.57,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,4.95,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,5.33,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,5.71,0.0
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,6.1,0.0
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,88.92,68.65
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,171.54,135.54
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,177.07,140.08
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,182.48,144.85
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,185.37,147.33
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,187.97,149.57
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,187.73,149.79
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,187.23,149.79
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,386.35,311.38
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,577.09,458.61
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,589.19,468.75
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,597.52,477.66
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,593.9,476.43
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,590.93,475.11
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,570.55,461.18
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,546.53,443.3
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,498.35,404.77
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,447.05,361.89
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,364.66,291.22
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,278.32,189.57
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,109.47,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
